Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.0,4.95,-4.0,3.0,2.27,0.0
2016,1,22,8,0,0.0,6.0,4.9,-4.0,6.0,4.54,0.0
2016,1,22,8,15,0.0,11.0,4.8,-4.0,11.0,8.34,2.07
2016,1,22,8,30,0.0,16.0,4.7,-4.0,16.0,12.15,5.82
2016,1,22,8,45,0.0,21.5,4.65,-4.0,21.5,16.35,9.92
2016,1,22,9,0,0.0,27.0,4.6,-4.0,27.0,20.56,14.01
2016,1,22,9,15,0.0,32.0,4.55,-4.0,32.0,24.39,17.69
2016,1,22,9,30,0.0,37.0,4.5,-4.0,37.0,28.24,21.35
2016,1,22,9,45,0.0,73.0,4.5,-4.0,73.0,55.94,47.62
2016,1,22,10,0,0.0,109.0,4.5,-4.0,109.0,81.04,71.2
2016,1,22,10,15,0.0,108.5,4.65,-4.0,108.5,81.17,71.16
2016,1,22,10,30,0.0,108.0,4.8,-4.0,108.0,81.19,71.03
2016,1,22,10,45,8.5,147.5,4.95,-4.0,152.0,107.88,95.82
2016,1,22,11,0,17.0,187.0,5.1,-4.0,196.0,133.15,119.1
2016,1,22,11,15,8.5,138.0,5.15,-4.0,142.5,103.35,86.93
2016,1,22,11,30,0.0,89.0,5.2,-4.0,89.0,68.47,56.01
2016,1,22,11,45,0.0,111.5,5.3,-4.0,111.5,85.06,70.79
2016,1,22,12,0,0.0,134.0,5.4,-4.0,134.0,101.79,85.62
2016,1,22,12,15,0.0,105.5,5.4,-4.0,105.5,80.97,67.05
2016,1,22,12,30,0.0,77.0,5.4,-4.0,77.0,59.21,47.61
2016,1,22,12,45,0.0,107.0,5.4,-4.0,107.0,82.34,68.3
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,105.78,89.17
2016,1,22,13,15,0.0,89.5,5.3,-4.0,89.5,68.9,56.33
2016,1,22,13,30,0.0,42.0,5.2,-4.0,42.0,32.17,23.4
2016,1,22,13,45,0.0,50.5,5.15,-4.0,50.5,38.7,29.34
2016,1,22,14,0,0.0,59.0,5.1,-4.0,59.0,45.25,35.28
2016,1,22,14,15,0.0,66.0,5.2,-3.5,66.0,50.64,40.13
2016,1,22,14,30,0.0,73.0,5.3,-3.0,73.0,56.05,44.99
2016,1,22,14,45,0.0,85.5,5.45,-3.0,85.5,66.12,54.16
2016,1,22,15,0,0.0,98.0,5.6,-3.0,98.0,77.55,64.56
2016,1,22,15,15,0.0,88.5,5.6,-3.0,88.5,69.91,57.8
2016,1,22,15,30,0.0,79.0,5.6,-3.0,79.0,62.22,50.94
2016,1,22,15,45,0.0,68.0,5.6,-3.5,68.0,53.05,42.75
2016,1,22,16,0,0.0,57.0,5.6,-4.0,57.0,43.77,34.36
2016,1,22,16,15,0.0,46.0,5.5,-4.0,46.0,35.19,26.43
2016,1,22,16,30,0.0,35.0,5.4,-4.0,35.0,26.72,18.54
2016,1,22,16,45,0.0,24.5,5.3,-4.0,24.5,18.67,10.99
2016,1,22,17,0,0.0,14.0,5.2,-4.0,14.0,10.64,3.33
2016,1,22,17,15,0.0,7.0,5.2,-4.0,7.0,5.3,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,14.5,4.2,-4.0,14.5,11.07,0.0
2016,1,23,8,0,0.0,29.0,4.3,-4.0,29.0,21.73,13.12
2016,1,23,8,15,10.5,47.5,4.4,-3.5,49.5,34.96,26.7
2016,1,23,8,30,21.0,66.0,4.5,-3.0,70.0,47.66,39.12
2016,1,23,8,45,30.0,85.0,4.6,-3.0,92.0,60.52,51.62
2016,1,23,9,0,39.0,104.0,4.7,-3.0,114.0,73.15,63.73
2016,1,23,9,15,47.0,120.5,4.8,-2.5,135.0,84.15,74.02
2016,1,23,9,30,55.0,137.0,4.9,-2.0,156.0,94.95,83.93
2016,1,23,9,45,27.5,134.5,5.05,-2.0,144.0,94.43,83.31
2016,1,23,10,0,0.0,132.0,5.2,-2.0,132.0,96.0,84.61
2016,1,23,10,15,0.0,127.0,5.25,-1.5,127.0,93.47,81.94
2016,1,23,10,30,0.0,122.0,5.3,-1.0,122.0,90.66,79.03
2016,1,23,10,45,0.0,76.0,5.35,-1.0,76.0,58.38,48.94
2016,1,23,11,0,0.0,30.0,5.4,-1.0,30.0,22.93,15.82
2016,1,23,11,15,9.0,116.0,5.4,-1.0,121.0,88.28,72.74
2016,1,23,11,30,18.0,202.0,5.4,-1.0,212.0,148.81,125.22
2016,1,23,11,45,11.5,192.0,5.4,-1.0,198.5,143.87,121.03
2016,1,23,12,0,5.0,182.0,5.4,-1.0,185.0,137.45,115.69
2016,1,23,12,15,14.0,200.0,5.4,-1.0,208.0,154.58,130.35
2016,1,23,12,30,23.0,218.0,5.4,-1.0,231.0,173.23,146.45
2016,1,23,12,45,28.5,223.5,5.45,-1.0,239.5,186.17,157.82
2016,1,23,13,0,34.0,229.0,5.5,-1.0,248.0,198.02,168.34
2016,1,23,13,15,21.5,207.5,5.45,-1.0,219.5,173.07,147.01
2016,1,23,13,30,9.0,186.0,5.4,-1.0,191.0,151.46,128.37
2016,1,23,13,45,8.5,181.0,5.4,-1.5,186.0,148.89,126.56
2016,1,23,14,0,8.0,176.0,5.4,-2.0,181.0,146.28,124.7
2016,1,23,14,15,35.5,187.5,5.3,-2.0,205.0,187.67,161.91
2016,1,23,14,30,63.0,199.0,5.2,-2.0,229.0,223.76,194.48
2016,1,23,14,45,109.5,189.0,5.15,-2.5,236.5,267.42,234.68
2016,1,23,15,0,156.0,179.0,5.1,-3.0,244.0,299.43,264.95
2016,1,23,15,15,146.0,164.5,5.0,-3.0,221.0,285.74,253.48
2016,1,23,15,30,136.0,150.0,4.9,-3.0,198.0,270.96,240.94
2016,1,23,15,45,414.5,109.5,4.85,-3.0,227.5,476.94,427.41
2016,1,23,16,0,693.0,69.0,4.8,-3.0,257.0,660.39,584.73
2016,1,23,16,15,636.5,61.5,4.7,-3.0,210.0,613.96,542.81
2016,1,23,16,30,580.0,54.0,4.6,-3.0,163.0,564.26,497.09
2016,1,23,16,45,491.0,43.5,4.55,-3.5,118.5,483.41,422.82
2016,1,23,17,0,402.0,33.0,4.5,-4.0,74.0,401.81,337.82
2016,1,23,17,15,201.0,16.5,4.5,-4.0,37.0,209.96,58.21
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,263.5,13.5,2.2,-8.5,38.0,12.12,0.0
2016,1,24,8,0,527.0,27.0,2.3,-8.0,76.0,25.1,16.51
2016,1,24,8,15,616.5,35.0,2.4,-7.0,124.0,32.65,25.0
2016,1,24,8,30,706.0,43.0,2.5,-6.0,172.0,40.27,32.64
2016,1,24,8,45,760.0,48.0,2.7,-5.0,221.0,45.07,37.38
2016,1,24,9,0,814.0,53.0,2.9,-4.0,270.0,49.9,41.98
2016,1,24,9,15,846.0,57.5,2.9,-3.0,316.0,54.07,45.8
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,58.19,49.46
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,61.34,52.23
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,64.42,54.91
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,72.54,62.22
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,75.1,64.33
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.0,77.44,66.37
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,79.68,68.3
2016,1,24,11,15,972.5,80.5,1.85,0.0,591.5,131.3,79.33
2016,1,24,11,30,978.0,82.0,1.7,0.0,612.0,191.85,117.93
2016,1,24,11,45,980.0,83.5,1.55,0.5,624.5,251.4,167.2
2016,1,24,12,0,982.0,85.0,1.4,1.0,637.0,309.97,220.47
2016,1,24,12,15,982.0,85.5,1.3,1.5,641.0,365.96,273.01
2016,1,24,12,30,982.0,86.0,1.2,2.0,645.0,420.27,323.64
2016,1,24,12,45,749.5,140.5,1.15,2.5,565.5,425.42,337.75
2016,1,24,13,0,517.0,195.0,1.1,3.0,486.0,404.7,327.73
2016,1,24,13,15,737.5,141.5,1.05,3.0,548.0,502.77,407.78
2016,1,24,13,30,958.0,88.0,1.0,3.0,610.0,603.93,488.81
2016,1,24,13,45,948.5,87.0,0.95,3.5,589.0,639.05,517.27
2016,1,24,14,0,939.0,86.0,0.9,4.0,568.0,675.22,546.14
2016,1,24,14,15,927.0,83.5,0.8,4.0,540.0,700.74,566.69
2016,1,24,14,30,915.0,81.0,0.7,4.0,512.0,722.31,583.78
2016,1,24,14,45,896.5,78.5,0.65,4.0,476.5,735.37,594.91
2016,1,24,15,0,878.0,76.0,0.6,4.0,441.0,744.17,601.61
2016,1,24,15,15,855.0,72.5,0.55,3.5,400.5,744.29,602.93
2016,1,24,15,30,832.0,69.0,0.5,3.0,360.0,740.16,601.08
2016,1,24,15,45,797.0,64.0,0.5,3.0,314.5,720.93,587.59
2016,1,24,16,0,762.0,59.0,0.5,3.0,269.0,697.54,570.39
2016,1,24,16,15,710.0,53.0,0.55,2.5,221.5,655.8,539.74
2016,1,24,16,30,658.0,47.0,0.6,2.0,174.0,610.37,503.92
2016,1,24,16,45,572.0,39.0,0.7,2.0,127.5,533.2,439.71
2016,1,24,17,0,486.0,31.0,0.8,2.0,81.0,453.73,363.84
2016,1,24,17,15,243.0,15.5,0.85,1.5,40.5,242.4,94.34
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,30.5,17.0,1.6,-1.5,20.0,13.07,0.0
2016,1,25,8,0,61.0,34.0,1.8,-1.0,40.0,25.36,16.39
2016,1,25,8,15,84.0,53.5,1.85,-0.5,66.5,38.98,30.18
2016,1,25,8,30,107.0,73.0,1.9,0.0,93.0,52.33,43.08
2016,1,25,8,45,122.0,92.0,1.95,0.0,120.5,65.05,55.31
2016,1,25,9,0,137.0,111.0,2.0,0.0,148.0,77.5,67.09
2016,1,25,9,15,151.5,127.0,1.95,0.0,174.0,88.02,76.88
2016,1,25,9,30,166.0,143.0,1.9,0.0,200.0,98.31,86.31
2016,1,25,9,45,200.0,158.0,1.85,0.5,234.5,108.14,95.03
2016,1,25,10,0,234.0,173.0,1.8,1.0,269.0,115.09,100.99
2016,1,25,10,15,209.5,190.0,1.9,1.5,281.5,127.22,111.61
2016,1,25,10,30,185.0,207.0,2.0,2.0,294.0,136.26,119.34
2016,1,25,10,45,294.0,203.0,2.1,2.5,349.5,132.64,115.64
2016,1,25,11,0,403.0,199.0,2.2,3.0,405.0,132.69,115.32
2016,1,25,11,15,465.0,191.0,2.3,3.5,437.5,154.82,114.09
2016,1,25,11,30,527.0,183.0,2.4,4.0,470.0,191.84,136.26
2016,1,25,11,45,552.5,178.5,2.55,4.5,485.5,230.42,166.89
2016,1,25,12,0,578.0,174.0,2.7,5.0,501.0,270.82,202.17
2016,1,25,12,15,652.5,152.0,2.7,5.0,523.5,317.53,242.84
2016,1,25,12,30,727.0,130.0,2.7,5.0,546.0,366.28,286.4
2016,1,25,12,45,736.5,126.0,2.7,5.5,545.5,409.1,326.05
2016,1,25,13,0,746.0,122.0,2.7,6.0,545.0,450.97,364.13
2016,1,25,13,15,718.5,127.0,2.65,6.0,528.0,481.73,393.17
2016,1,25,13,30,691.0,132.0,2.6,6.0,511.0,508.37,417.98
2016,1,25,13,45,699.0,124.0,2.6,6.0,496.5,539.01,445.61
2016,1,25,14,0,707.0,116.0,2.6,6.0,482.0,567.61,471.18
2016,1,25,14,15,680.0,116.0,2.45,5.5,454.0,579.68,483.32
2016,1,25,14,30,653.0,116.0,2.3,5.0,426.0,587.63,491.91
2016,1,25,14,45,559.0,128.0,2.15,5.0,380.5,556.38,467.48
2016,1,25,15,0,465.0,140.0,2.0,5.0,335.0,512.49,432.68
2016,1,25,15,15,444.0,132.0,1.85,4.5,304.0,503.2,427.05
2016,1,25,15,30,423.0,124.0,1.7,4.0,273.0,491.19,418.61
2016,1,25,15,45,404.0,110.5,1.6,3.5,239.0,471.82,404.18
2016,1,25,16,0,385.0,97.0,1.5,3.0,205.0,449.92,387.01
2016,1,25,16,15,352.0,83.5,1.5,2.5,168.5,414.78,358.07
2016,1,25,16,30,319.0,70.0,1.5,2.0,132.0,377.78,326.01
2016,1,25,16,45,266.5,54.5,1.55,1.5,97.0,321.29,275.4
2016,1,25,17,0,214.0,39.0,1.6,1.0,62.0,264.35,219.52
2016,1,25,17,15,107.0,19.5,1.6,1.0,31.0,140.94,67.35
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,151.5,18.5,2.25,0.0,33.0,14.16,0.0
2016,1,26,8,0,303.0,37.0,2.3,0.0,66.0,30.61,21.0
2016,1,26,8,15,396.5,49.5,2.3,0.5,110.0,40.7,31.66
2016,1,26,8,30,490.0,62.0,2.3,1.0,154.0,50.73,41.46
2016,1,26,8,45,548.0,72.0,2.35,1.5,200.0,58.36,48.81
2016,1,26,9,0,606.0,82.0,2.4,2.0,246.0,65.91,55.89
2016,1,26,9,15,646.5,89.5,2.4,2.5,290.5,71.25,60.74
2016,1,26,9,30,687.0,97.0,2.4,3.0,335.0,76.55,65.44
2016,1,26,9,45,713.5,103.0,2.4,3.5,375.5,80.48,68.8
2016,1,26,10,0,740.0,109.0,2.4,4.0,416.0,84.38,72.08
2016,1,26,10,15,599.5,137.0,2.55,4.5,399.0,100.68,86.57
2016,1,26,10,30,459.0,165.0,2.7,5.0,382.0,111.19,95.69
2016,1,26,10,45,471.0,173.5,2.9,6.0,406.5,115.8,99.28
2016,1,26,11,0,483.0,182.0,3.1,7.0,431.0,120.39,102.83
2016,1,26,11,15,585.5,157.5,3.1,7.5,470.5,143.44,99.0
2016,1,26,11,30,688.0,133.0,3.1,8.0,510.0,181.81,118.94
2016,1,26,11,45,667.5,143.5,3.15,8.5,516.0,230.55,159.8
2016,1,26,12,0,647.0,154.0,3.2,9.0,522.0,276.69,201.75
2016,1,26,12,15,635.0,159.0,3.1,9.0,522.5,318.43,240.97
2016,1,26,12,30,623.0,164.0,3.0,9.0,523.0,358.03,278.27
2016,1,26,12,45,651.5,154.0,2.95,9.0,527.5,399.46,315.88
2016,1,26,13,0,680.0,144.0,2.9,9.0,532.0,441.67,353.76
2016,1,26,13,15,668.5,144.0,2.65,9.0,519.5,473.37,382.47
2016,1,26,13,30,657.0,144.0,2.4,9.0,507.0,502.24,408.02
2016,1,26,13,45,655.5,138.5,2.2,9.0,490.5,528.91,431.29
2016,1,26,14,0,654.0,133.0,2.0,9.0,474.0,553.13,452.0
2016,1,26,14,15,595.5,142.0,1.85,8.5,441.0,551.74,452.81
2016,1,26,14,30,537.0,151.0,1.7,8.0,408.0,538.19,443.95
2016,1,26,14,45,411.5,162.0,1.6,7.5,351.0,481.84,400.35
2016,1,26,15,0,286.0,173.0,1.5,7.0,294.0,402.78,337.58
2016,1,26,15,15,246.0,168.5,1.5,6.5,266.0,381.1,321.5
2016,1,26,15,30,206.0,164.0,1.5,6.0,238.0,341.94,290.42
2016,1,26,15,45,196.5,144.0,1.5,5.5,207.5,320.81,274.33
2016,1,26,16,0,187.0,124.0,1.5,5.0,177.0,298.0,256.16
2016,1,26,16,15,165.5,104.0,1.5,4.5,145.0,264.11,227.57
2016,1,26,16,30,144.0,84.0,1.5,4.0,113.0,228.62,196.57
2016,1,26,16,45,112.5,63.5,1.5,3.5,82.5,182.59,155.12
2016,1,26,17,0,81.0,43.0,1.5,3.0,52.0,134.11,109.65
2016,1,26,17,15,40.5,21.5,1.5,3.0,26.0,65.52,33.22
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,26.0,18.5,1.95,2.0,21.0,14.14,0.0
2016,1,27,8,0,52.0,37.0,2.0,2.0,42.0,27.34,18.15
2016,1,27,8,15,80.0,57.5,2.25,2.5,70.5,41.51,32.18
2016,1,27,8,30,108.0,78.0,2.5,3.0,99.0,55.41,45.45
2016,1,27,8,45,141.0,96.5,2.8,3.5,131.0,67.98,57.3
2016,1,27,9,0,174.0,115.0,3.1,4.0,163.0,80.35,68.72
2016,1,27,9,15,203.5,128.0,3.25,4.0,193.0,88.16,75.9
2016,1,27,9,30,233.0,141.0,3.4,4.0,223.0,96.52,83.47
2016,1,27,9,45,283.5,151.5,3.55,4.5,262.5,103.63,89.62
2016,1,27,10,0,334.0,162.0,3.7,5.0,302.0,110.67,95.65
2016,1,27,10,15,292.5,183.0,3.6,5.0,312.5,121.77,105.43
2016,1,27,10,30,251.0,204.0,3.5,5.0,323.0,132.38,114.71
2016,1,27,10,45,390.5,187.0,3.45,5.5,384.0,125.88,108.47
2016,1,27,11,0,530.0,170.0,3.4,6.0,445.0,114.29,97.75
2016,1,27,11,15,369.0,212.0,3.3,6.0,407.0,164.16,123.84
2016,1,27,11,30,208.0,254.0,3.2,6.0,369.0,198.47,154.95
2016,1,27,11,45,304.0,243.0,3.1,6.5,415.0,227.28,174.18
2016,1,27,12,0,400.0,232.0,3.0,7.0,461.0,267.67,205.09
2016,1,27,12,15,585.5,175.0,2.95,7.0,513.0,312.98,239.72
2016,1,27,12,30,771.0,118.0,2.9,7.0,565.0,373.77,289.87
2016,1,27,12,45,787.0,112.0,2.9,7.0,566.0,421.04,333.6
2016,1,27,13,0,803.0,106.0,2.9,7.0,567.0,465.52,374.47
2016,1,27,13,15,795.5,105.5,2.85,7.0,555.0,502.65,408.7
2016,1,27,13,30,788.0,105.0,2.8,7.0,543.0,537.01,439.85
2016,1,27,13,45,727.5,117.5,2.75,7.0,511.5,551.8,454.52
2016,1,27,14,0,667.0,130.0,2.7,7.0,480.0,559.6,462.96
2016,1,27,14,15,706.5,112.0,2.6,6.5,466.5,595.61,494.9
2016,1,27,14,30,746.0,94.0,2.5,6.0,453.0,627.39,523.26
2016,1,27,14,45,560.0,127.5,2.45,6.0,387.0,559.36,469.05
2016,1,27,15,0,374.0,161.0,2.4,6.0,321.0,453.81,383.9
2016,1,27,15,15,354.0,151.5,2.2,5.5,291.5,442.17,376.36
2016,1,27,15,30,334.0,142.0,2.0,5.0,262.0,428.49,366.26
2016,1,27,15,45,326.0,124.5,1.8,4.5,230.5,412.0,353.91
2016,1,27,16,0,318.0,107.0,1.6,4.0,199.0,393.31,339.19
2016,1,27,16,15,294.0,91.0,1.5,3.5,164.5,379.88,327.5
2016,1,27,16,30,270.0,75.0,1.4,3.0,130.0,346.84,298.69
2016,1,27,16,45,234.0,58.0,1.3,2.5,97.0,301.38,257.69
2016,1,27,17,0,198.0,41.0,1.2,2.0,64.0,254.89,212.45
2016,1,27,17,15,99.0,25.5,1.2,1.5,37.0,133.91,81.69
2016,1,27,17,30,0.0,10.0,1.2,1.0,10.0,7.87,0.0
2016,1,27,17,45,0.0,5.0,1.25,1.0,5.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,83.5,19.0,1.4,-0.5,27.5,14.37,0.0
2016,1,28,8,0,167.0,38.0,1.5,0.0,55.0,28.43,19.42
2016,1,28,8,15,212.0,56.5,1.35,0.0,90.0,41.64,32.7
2016,1,28,8,30,257.0,75.0,1.2,0.0,125.0,54.63,45.33
2016,1,28,8,45,289.0,91.5,1.05,0.5,161.0,66.04,56.19
2016,1,28,9,0,321.0,108.0,0.9,1.0,197.0,77.21,66.58
2016,1,28,9,15,370.5,113.5,0.85,1.5,232.0,80.56,69.53
2016,1,28,9,30,420.0,119.0,0.8,2.0,267.0,84.34,72.79
2016,1,28,9,45,358.5,144.5,0.75,2.5,281.0,100.83,87.54
2016,1,28,10,0,297.0,170.0,0.7,3.0,295.0,114.55,99.53
2016,1,28,10,15,268.0,189.0,0.7,3.5,308.5,124.61,108.09
2016,1,28,10,30,239.0,208.0,0.7,4.0,322.0,134.27,116.23
2016,1,28,10,45,276.5,215.0,0.7,4.5,354.0,138.65,119.64
2016,1,28,11,0,314.0,222.0,0.7,5.0,386.0,143.02,123.05
2016,1,28,11,15,317.5,231.0,0.85,5.0,402.0,171.48,131.14
2016,1,28,11,30,321.0,240.0,1.0,5.0,418.0,203.16,153.31
2016,1,28,11,45,317.5,246.5,1.2,5.0,426.0,232.41,177.57
2016,1,28,12,0,314.0,253.0,1.4,5.0,434.0,261.15,203.16
2016,1,28,12,15,262.5,263.0,1.4,5.0,415.5,277.45,220.38
2016,1,28,12,30,211.0,273.0,1.4,5.0,397.0,284.75,229.59
2016,1,28,12,45,168.5,272.0,1.4,5.0,370.5,284.33,231.57
2016,1,28,13,0,126.0,271.0,1.4,5.0,344.0,279.31,229.1
2016,1,28,13,15,295.0,240.5,1.4,5.0,407.0,358.28,294.15
2016,1,28,13,30,464.0,210.0,1.4,5.0,470.0,452.62,371.17
2016,1,28,13,45,588.0,164.5,1.45,5.0,483.0,509.68,419.04
2016,1,28,14,0,712.0,119.0,1.5,5.0,496.0,577.99,475.89
2016,1,28,14,15,699.0,115.5,1.35,5.0,470.0,595.89,490.7
2016,1,28,14,30,686.0,112.0,1.2,5.0,444.0,610.38,502.82
2016,1,28,14,45,514.5,140.5,1.1,5.0,380.0,534.34,443.27
2016,1,28,15,0,343.0,169.0,1.0,5.0,316.0,440.86,368.82
2016,1,28,15,15,322.5,159.0,0.95,4.5,287.5,427.96,360.79
2016,1,28,15,30,302.0,149.0,0.9,4.0,259.0,413.1,350.13
2016,1,28,15,45,294.0,131.5,0.85,3.5,228.0,396.61,338.22
2016,1,28,16,0,286.0,114.0,0.8,3.0,197.0,378.11,324.14
2016,1,28,16,15,264.0,96.5,0.8,2.5,163.5,346.57,298.46
2016,1,28,16,30,242.0,79.0,0.8,2.0,130.0,313.21,270.06
2016,1,28,16,45,208.0,61.0,0.85,2.0,97.0,267.81,229.43
2016,1,28,17,0,174.0,43.0,0.9,2.0,64.0,239.23,199.59
2016,1,28,17,15,87.0,27.0,0.9,2.0,37.5,128.74,83.92
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,8.65,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,13.06,0.0
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,26.85,18.03
2016,1,29,8,15,533.5,40.0,3.15,1.5,124.0,33.61,25.17
2016,1,29,8,30,625.0,48.0,3.3,2.0,170.0,43.9,35.07
2016,1,29,8,45,683.5,53.0,3.45,3.0,217.5,48.49,39.45
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,53.15,43.71
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.5,56.75,46.95
2016,1,29,9,30,814.0,66.0,4.2,5.0,356.0,60.36,50.1
2016,1,29,9,45,840.0,69.0,4.5,5.5,397.0,63.03,52.35
2016,1,29,10,0,866.0,72.0,4.8,6.0,438.0,65.68,54.55
2016,1,29,10,15,519.5,143.5,4.85,6.0,368.5,99.78,85.32
2016,1,29,10,30,173.0,215.0,4.9,6.0,299.0,140.42,121.6
2016,1,29,10,45,269.0,215.0,4.95,6.5,353.0,138.46,119.37
2016,1,29,11,0,365.0,215.0,5.0,7.0,407.0,140.41,120.68
2016,1,29,11,15,655.0,147.0,5.0,7.0,507.0,145.07,97.76
2016,1,29,11,30,945.0,79.0,5.0,7.0,607.0,190.4,115.27
2016,1,29,11,45,951.5,79.0,5.0,7.0,620.5,248.19,163.55
2016,1,29,12,0,958.0,79.0,5.0,7.0,634.0,305.47,216.39
2016,1,29,12,15,959.0,79.0,4.95,7.0,639.0,360.35,269.14
2016,1,29,12,30,960.0,79.0,4.9,7.0,644.0,413.67,320.61
2016,1,29,12,45,961.0,78.0,4.9,7.0,640.5,464.35,369.23
2016,1,29,13,0,962.0,77.0,4.9,7.0,637.0,512.98,415.16
2016,1,29,13,15,958.0,76.5,4.85,7.0,625.5,557.37,456.5
2016,1,29,13,30,954.0,76.0,4.8,7.0,614.0,598.94,494.54
2016,1,29,13,45,947.0,75.0,4.8,7.0,594.5,635.3,527.72
2016,1,29,14,0,940.0,74.0,4.8,7.0,575.0,668.32,557.58
2016,1,29,14,15,929.5,72.5,4.65,6.5,548.0,695.1,582.39
2016,1,29,14,30,919.0,71.0,4.5,6.0,521.0,718.17,603.85
2016,1,29,14,45,904.5,69.0,4.4,6.0,487.0,734.08,617.43
2016,1,29,15,0,890.0,67.0,4.3,6.0,453.0,746.08,627.43
2016,1,29,15,15,868.5,64.5,3.95,5.5,413.5,755.64,635.2
2016,1,29,15,30,847.0,62.0,3.6,5.0,374.0,754.12,634.76
2016,1,29,15,45,818.5,58.0,3.25,5.0,330.0,741.22,623.95
2016,1,29,16,0,790.0,54.0,2.9,5.0,286.0,724.36,609.37
2016,1,29,16,15,742.5,49.5,2.55,4.0,239.0,687.95,580.39
2016,1,29,16,30,695.0,45.0,2.2,3.0,192.0,648.0,546.61
2016,1,29,16,45,621.5,38.5,1.9,2.0,145.0,581.83,489.38
2016,1,29,17,0,548.0,32.0,1.6,1.0,98.0,513.26,424.8
2016,1,29,17,15,399.0,22.0,1.55,0.5,58.5,377.44,265.37
2016,1,29,17,30,250.0,12.0,1.5,0.0,19.0,201.75,0.0
2016,1,29,17,45,125.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,237.5,14.5,1.3,0.0,40.0,12.92,0.61
2016,1,30,8,0,475.0,29.0,1.5,0.0,80.0,26.63,18.06
2016,1,30,8,15,563.0,36.0,1.5,0.5,126.0,33.18,24.95
2016,1,30,8,30,651.0,43.0,1.5,1.0,172.0,39.82,31.49
2016,1,30,8,45,704.5,48.0,1.55,1.5,219.5,44.55,36.06
2016,1,30,9,0,758.0,53.0,1.6,2.0,267.0,49.3,40.51
2016,1,30,9,15,792.0,56.5,1.8,2.5,311.5,52.62,43.51
2016,1,30,9,30,826.0,60.0,2.0,3.0,356.0,55.94,46.43
2016,1,30,9,45,851.5,62.0,2.25,4.0,396.5,57.99,48.03
2016,1,30,10,0,877.0,64.0,2.5,5.0,437.0,66.11,55.15
2016,1,30,10,15,892.5,65.5,2.65,5.5,471.5,68.09,56.71
2016,1,30,10,30,908.0,67.0,2.8,6.0,506.0,69.99,58.19
2016,1,30,10,45,919.5,68.5,2.95,6.5,534.0,71.71,59.52
2016,1,30,11,0,931.0,70.0,3.1,7.0,562.0,73.35,60.77
2016,1,30,11,15,938.0,71.0,3.15,7.0,582.5,127.95,73.52
2016,1,30,11,30,945.0,72.0,3.2,7.0,603.0,186.6,111.66
2016,1,30,11,45,949.0,72.0,3.25,7.5,615.5,243.77,159.12
2016,1,30,12,0,953.0,72.0,3.3,8.0,628.0,300.15,210.53
2016,1,30,12,15,953.5,72.5,3.3,8.0,632.5,354.89,262.53
2016,1,30,12,30,954.0,73.0,3.3,8.0,637.0,408.05,313.16
2016,1,30,12,45,952.0,73.0,3.35,8.5,633.5,457.98,359.81
2016,1,30,13,0,950.0,73.0,3.4,9.0,630.0,505.67,403.43
2016,1,30,13,15,945.5,72.5,3.4,9.0,618.0,549.2,443.24
2016,1,30,13,30,941.0,72.0,3.4,9.0,606.0,589.9,479.81
2016,1,30,13,45,933.5,71.0,3.4,9.0,586.5,625.37,511.47
2016,1,30,14,0,926.0,70.0,3.4,9.0,567.0,657.5,539.86
2016,1,30,14,15,915.0,69.0,3.25,9.0,540.5,683.92,562.73
2016,1,30,14,30,904.0,68.0,3.1,9.0,514.0,706.67,582.27
2016,1,30,14,45,888.5,66.0,3.0,9.0,480.5,721.37,594.33
2016,1,30,15,0,873.0,64.0,2.9,9.0,447.0,732.14,603.14
2016,1,30,15,15,851.5,61.5,2.6,8.5,408.0,733.91,605.05
2016,1,30,15,30,830.0,59.0,2.3,8.0,369.0,739.43,609.56
2016,1,30,15,45,792.5,57.0,2.0,7.5,324.5,721.72,595.89
2016,1,30,16,0,755.0,55.0,1.7,7.0,280.0,699.98,578.54
2016,1,30,16,15,707.0,50.5,1.6,6.0,234.0,662.89,550.93
2016,1,30,16,30,659.0,46.0,1.5,5.0,188.0,622.35,518.76
2016,1,30,16,45,579.0,39.5,1.45,4.5,142.0,550.81,459.0
2016,1,30,17,0,499.0,33.0,1.4,4.0,96.0,477.02,392.68
2016,1,30,17,15,355.5,23.0,1.45,3.5,57.5,357.96,259.27
2016,1,30,17,30,212.0,13.0,1.5,3.0,19.0,173.9,0.0
2016,1,30,17,45,106.0,6.5,1.55,3.0,9.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.0,18.0,2.05,1.5,38.5,14.59,2.35
2016,1,31,8,0,370.0,36.0,2.1,2.0,77.0,29.82,20.8
2016,1,31,8,15,460.5,45.5,2.15,2.5,121.5,37.55,28.75
2016,1,31,8,30,551.0,55.0,2.2,3.0,166.0,45.33,36.31
2016,1,31,8,45,609.0,61.5,2.25,3.5,212.0,50.49,41.26
2016,1,31,9,0,667.0,68.0,2.3,4.0,258.0,55.67,46.06
2016,1,31,9,15,705.0,72.5,2.4,4.5,302.0,59.13,49.14
2016,1,31,9,30,743.0,77.0,2.5,5.0,346.0,62.6,52.16
2016,1,31,9,45,775.5,79.0,2.65,6.0,387.0,69.48,58.11
2016,1,31,10,0,808.0,81.0,2.8,7.0,428.0,71.25,59.35
2016,1,31,10,15,826.0,83.5,2.95,7.5,462.5,73.15,60.82
2016,1,31,10,30,844.0,86.0,3.1,8.0,497.0,75.05,62.27
2016,1,31,10,45,860.0,86.5,3.3,9.0,525.5,75.51,62.32
2016,1,31,11,0,876.0,87.0,3.5,10.0,554.0,76.01,62.41
2016,1,31,11,15,737.0,127.5,3.6,10.5,530.0,139.77,88.67
2016,1,31,11,30,598.0,168.0,3.7,11.0,506.0,197.7,134.32
2016,1,31,11,45,627.5,163.0,3.85,11.5,525.0,240.75,168.29
2016,1,31,12,0,657.0,158.0,4.0,12.0,544.0,286.28,207.53
2016,1,31,12,15,626.0,169.5,4.1,12.5,539.5,328.06,246.85
2016,1,31,12,30,595.0,181.0,4.2,13.0,535.0,362.01,279.35
2016,1,31,12,45,555.5,194.0,4.35,13.5,523.0,393.23,308.91
2016,1,31,13,0,516.0,207.0,4.5,14.0,511.0,419.95,333.76
2016,1,31,13,15,706.5,148.0,4.5,14.0,556.5,502.19,401.59
2016,1,31,13,30,897.0,89.0,4.5,14.0,602.0,584.41,469.91
2016,1,31,13,45,765.0,118.0,4.55,14.0,545.5,580.4,469.78
2016,1,31,14,0,633.0,147.0,4.6,14.0,489.0,560.46,456.34
2016,1,31,14,15,657.5,131.5,4.5,14.0,472.0,589.59,481.77
2016,1,31,14,30,682.0,116.0,4.4,14.0,455.0,616.88,505.35
2016,1,31,14,45,656.0,113.5,4.3,14.0,422.5,619.79,509.1
2016,1,31,15,0,630.0,111.0,4.2,14.0,390.0,618.72,509.65
2016,1,31,15,15,596.5,110.5,4.1,13.5,356.0,610.15,505.02
2016,1,31,15,30,563.0,110.0,4.0,13.0,322.0,597.35,496.88
2016,1,31,15,45,539.5,99.5,3.95,13.0,283.5,578.61,483.28
2016,1,31,16,0,516.0,89.0,3.9,13.0,245.0,556.58,466.17
2016,1,31,16,15,561.5,71.5,3.8,12.5,216.0,579.85,484.95
2016,1,31,16,30,607.0,54.0,3.7,12.0,187.0,599.64,499.05
2016,1,31,16,45,521.5,46.5,3.65,11.5,141.0,523.35,434.86
2016,1,31,17,0,436.0,39.0,3.6,11.0,95.0,445.47,365.59
2016,1,31,17,15,296.5,27.0,3.5,10.5,57.5,319.44,235.7
2016,1,31,17,30,157.0,15.0,3.4,10.0,20.0,133.45,0.0
2016,1,31,17,45,78.5,7.5,3.35,10.0,10.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.0,20.0,2.85,7.5,36.5,15.3,3.41
2016,2,1,8,0,294.0,40.0,2.9,8.0,73.0,30.49,20.92
2016,2,1,8,15,382.5,51.0,2.95,8.5,115.5,41.51,31.6
2016,2,1,8,30,471.0,62.0,3.0,9.0,158.0,50.21,39.85
2016,2,1,8,45,538.0,68.0,3.05,9.5,203.0,54.74,44.13
2016,2,1,9,0,605.0,74.0,3.1,10.0,248.0,59.39,48.34
2016,2,1,9,15,302.5,97.0,3.25,10.5,184.0,68.77,56.67
2016,2,1,9,30,0.0,120.0,3.4,11.0,120.0,87.34,73.07
2016,2,1,9,45,382.0,102.0,3.55,12.0,267.5,72.33,59.28
2016,2,1,10,0,764.0,84.0,3.7,13.0,415.0,72.64,59.19
2016,2,1,10,15,467.5,152.5,3.8,13.5,360.0,104.02,86.54
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,143.67,120.63
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,148.37,123.95
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,147.48,122.52
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,150.51,100.57
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,187.54,113.04
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,241.17,156.49
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,294.43,203.57
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,346.14,251.23
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,396.57,297.85
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,443.83,340.79
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,489.15,381.21
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,530.08,417.82
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,568.33,451.5
