Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.15,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.07,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,15.24,7.86
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,24.44,17.12
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,34.71,27.15
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,44.68,36.82
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,54.91,46.6
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,65.05,56.15
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,35.93,28.49
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,5.32,0.0
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,78.39,68.09
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,137.97,122.61
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,132.12,116.58
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,136.47,120.01
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,148.58,130.61
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,161.56,135.24
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,167.67,138.97
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,182.57,150.62
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,202.4,166.5
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,224.5,184.49
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,287.03,232.24
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,367.96,296.96
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,384.68,314.19
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,396.6,327.09
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,391.32,325.16
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,370.07,309.51
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,385.55,324.23
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,401.1,338.86
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,476.3,403.62
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,558.78,473.44
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,654.4,553.8
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,747.18,630.27
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,745.93,629.89
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,740.63,627.28
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,727.29,618.32
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,710.2,606.16
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,671.04,574.03
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,628.37,538.06
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,568.23,487.15
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,505.88,431.81
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,398.25,336.34
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,287.88,209.89
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,110.62,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,7.47,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,17.44,0.0
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,25.47,17.19
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,33.71,25.85
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,39.07,31.31
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,44.52,36.65
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,48.9,40.88
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,57.76,49.24
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,61.47,52.65
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,65.07,55.9
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,68.03,58.53
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,70.87,61.03
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,72.83,62.6
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,74.7,64.07
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,76.07,65.2
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,96.8,64.63
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,160.95,94.68
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,225.03,143.45
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,287.61,200.18
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,349.33,259.75
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,408.95,317.77
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,466.89,373.48
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,522.05,426.37
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,574.6,475.69
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,622.82,520.22
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,668.07,561.24
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,708.45,597.45
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,745.36,630.2
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,775.74,657.27
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,802.2,679.1
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,821.86,696.89
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,837.4,711.7
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,844.45,718.38
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,847.33,721.9
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,838.21,717.69
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,825.09,710.08
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,806.23,694.42
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,774.91,668.05
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,718.66,620.97
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,659.4,568.15
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,555.07,473.41
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,448.71,341.31
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,194.21,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,8.65,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,16.76,1.9
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,28.8,20.72
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,40.75,33.0
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,49.93,42.23
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,58.99,51.1
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,64.17,56.15
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,71.56,63.17
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,69.01,60.51
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,72.79,63.83
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,101.88,90.86
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,139.68,125.46
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,118.2,105.06
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,104.7,92.24
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,116.14,102.6
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,141.84,111.15
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,189.51,140.19
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,234.3,176.44
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,271.86,212.24
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,299.2,239.76
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,312.92,255.37
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,316.48,261.48
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,337.34,280.02
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,358.66,298.75
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,376.03,314.49
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,393.28,330.11
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,299.35,253.21
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,170.79,143.87
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,173.5,146.97
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,176.66,150.07
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,210.77,180.29
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,234.33,201.39
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,205.23,176.45
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,159.23,136.66
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,140.67,120.67
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,121.73,104.02
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,103.45,87.81
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,84.82,71.02
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,66.57,54.59
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,47.4,37.06
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,30.45,21.31
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,14.48,5.95
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,1.97,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,3.78,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,9.48,3.0
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,15.21,8.7
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,21.71,15.09
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,28.23,21.45
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,35.16,28.12
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,42.1,34.73
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,29.4,22.49
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,16.77,10.36
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,54.11,45.68
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,89.03,78.18
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,101.53,89.52
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,113.82,100.63
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,123.71,109.48
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,134.02,113.36
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,166.31,139.94
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,195.56,163.33
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,189.23,158.54
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,181.05,152.26
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,174.23,146.66
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,166.4,140.12
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,180.44,152.24
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,195.41,165.15
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,200.71,169.83
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,206.38,174.91
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,253.07,215.34
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,295.25,251.69
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,250.91,213.61
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,189.35,160.7
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,469.65,403.23
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,745.53,621.15
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,484.23,411.78
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,198.47,169.43
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,179.93,154.97
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,145.0,124.69
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,124.21,106.58
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,102.95,87.6
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,80.23,66.94
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,56.59,45.15
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,37.27,27.28
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,16.79,8.01
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,8.65,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,9.05,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,17.46,5.05
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,30.7,21.5
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,43.95,34.45
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,57.34,47.24
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,70.39,59.53
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,81.6,69.92
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,92.54,79.88
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,77.17,65.52
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,64.44,53.62
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,66.31,55.07
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,75.07,62.76
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,77.54,64.7
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,79.9,66.54
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,81.18,67.42
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,107.57,68.24
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,168.71,98.79
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,229.89,145.3
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,289.83,197.95
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,348.96,252.5
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,406.02,306.28
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,461.49,357.99
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,513.82,405.29
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,563.9,449.32
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,609.44,489.34
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,652.05,526.04
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,689.07,557.59
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,722.58,585.8
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,750.06,608.46
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,773.72,626.3
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,681.41,555.7
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,553.07,454.43
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,612.01,504.92
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,679.04,558.25
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,728.98,595.85
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,770.24,626.0
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,736.09,602.2
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,705.51,580.71
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,640.83,531.81
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,573.97,478.23
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,470.97,391.32
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,369.46,289.69
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,186.63,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,10.23,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,21.44,9.11
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,30.51,21.74
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,39.73,30.83
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,45.77,36.75
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,51.85,42.49
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,54.47,44.86
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,61.87,51.52
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,65.21,54.35
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,68.52,57.12
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,68.27,56.62
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,75.15,62.55
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,77.3,64.32
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,79.35,66.01
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,80.91,67.14
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,109.9,68.88
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,171.05,100.24
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,232.3,147.12
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,292.36,199.93
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,351.68,254.58
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,409.15,308.5
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,465.13,360.43
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,517.49,407.62
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,567.23,451.23
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,613.14,491.25
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,656.22,528.03
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,692.24,558.53
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,724.6,585.59
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,752.25,609.79
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,776.14,629.58
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,797.78,646.4
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,808.02,654.89
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,810.7,658.09
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,809.14,658.18
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,792.63,645.9
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,771.82,630.27
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,744.11,611.6
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,707.09,584.81
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,643.15,534.62
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,576.87,479.98
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,473.6,394.5
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,371.5,295.87
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,189.83,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,10.62,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,22.36,10.92
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,32.65,23.92
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,42.94,34.09
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,49.65,40.67
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,56.37,47.03
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,61.24,51.48
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,66.07,55.78
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,69.25,58.47
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,78.41,66.56
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,81.15,68.73
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,83.85,70.86
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,85.72,72.36
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,87.59,73.86
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,89.27,75.08
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,120.17,78.1
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,179.68,110.17
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,239.49,156.38
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,298.69,208.23
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,357.04,261.3
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,412.36,312.44
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,466.25,361.58
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,517.07,406.33
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,567.38,449.46
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,612.07,487.6
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,653.9,522.45
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,689.22,551.87
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,726.9,582.21
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,753.89,603.92
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,777.03,621.78
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,790.42,632.45
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,799.48,640.25
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,800.85,642.63
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,797.96,642.03
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,786.14,633.79
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,765.23,618.8
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,730.72,596.16
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,692.74,569.88
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,630.92,522.67
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,566.73,470.95
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,466.33,388.32
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,366.76,294.64
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,189.81,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,11.41,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,23.9,13.04
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,34.05,25.39
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,44.19,35.44
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,50.76,41.89
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,57.33,48.12
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,61.4,51.83
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,65.49,55.45
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,68.97,58.42
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,72.41,61.3
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,79.78,67.73
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,81.16,68.66
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,82.71,69.76
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,84.27,70.87
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,84.78,70.93
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,116.56,73.83
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,175.09,106.14
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,233.94,152.22
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,291.78,203.39
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,352.02,258.59
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,406.41,309.77
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,459.42,359.12
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,509.42,404.29
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,557.48,446.64
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,600.93,485.11
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,641.65,520.58
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,682.69,555.58
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,716.32,584.46
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,743.88,608.19
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,767.73,628.03
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,783.87,641.55
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,796.03,652.27
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,798.48,654.91
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,796.79,654.53
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,785.92,647.47
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,771.07,637.25
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,744.94,619.71
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,709.81,594.22
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,655.61,551.32
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,599.13,504.04
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,501.56,420.88
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,405.0,328.25
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,209.45,35.26
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,12.2,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,23.06,12.74
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,37.7,28.2
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,52.14,42.0
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,64.93,54.04
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,77.47,65.59
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,81.28,68.81
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,85.43,72.19
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,104.06,88.59
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,119.58,101.97
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,132.41,112.81
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,149.03,126.86
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,156.53,133.06
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,170.24,144.63
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,172.3,145.84
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,191.22,150.59
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,214.54,166.62
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,238.05,185.12
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,271.15,209.49
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,310.78,240.32
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,308.16,242.49
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,292.44,232.79
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,332.45,265.23
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,374.53,299.5
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,414.79,332.52
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,450.52,362.14
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,371.42,299.7
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,278.59,224.54
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,298.38,241.79
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,319.79,260.12
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,402.59,329.39
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,491.38,402.32
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,466.59,383.37
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,439.14,362.61
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,390.26,324.27
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,359.88,299.88
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,327.29,274.35
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,293.37,246.99
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,256.68,216.19
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,218.15,182.84
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,161.17,132.59
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,100.87,77.92
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,38.48,7.22
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,12.59,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,23.75,13.7
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,38.54,28.82
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,53.0,42.51
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,66.76,55.32
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,80.18,67.54
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,89.45,75.76
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,98.51,83.6
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,111.92,95.16
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,127.96,108.85
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,139.26,118.21
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,150.17,127.14
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,158.96,134.19
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,167.34,140.84
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,174.92,146.8
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,195.79,151.3
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,224.23,168.7
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,252.84,189.12
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,286.62,215.8
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,323.6,246.11
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,343.26,265.12
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,354.43,276.55
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,349.07,274.23
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,337.34,266.01
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,209.78,166.06
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,74.87,56.32
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,98.3,75.57
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,122.66,95.39
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,151.72,119.37
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,183.21,145.3
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,335.08,271.39
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,485.14,392.9
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,511.82,416.68
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,557.29,455.21
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,515.01,424.21
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,490.4,406.46
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,457.46,381.67
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,422.52,354.47
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,376.4,316.25
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,329.03,275.64
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,259.63,214.83
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,189.68,150.62
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,96.85,36.73
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,7.99,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,16.02,7.59
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,29.39,20.54
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,42.38,32.68
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,56.53,45.8
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,70.52,58.59
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,82.87,69.58
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,95.13,80.28
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,94.95,79.76
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,94.42,78.91
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,79.42,65.29
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,63.05,50.54
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,91.79,75.72
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,118.93,99.21
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,139.13,116.25
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,160.58,127.89
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,152.31,120.88
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,142.25,112.71
