Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,6.29,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.14,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.06,16.8
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,39.96,30.95
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,50.45,41.21
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,62.55,52.68
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,76.64,65.72
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,90.63,78.41
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,79.38,67.78
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,77.48,65.73
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,107.97,93.04
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,139.22,120.55
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,110.97,94.59
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,91.87,77.04
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,93.35,78.19
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,94.82,79.33
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,147.16,111.76
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,220.43,168.05
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,254.91,191.87
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,294.2,222.51
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,301.73,235.41
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,289.91,230.8
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,316.76,252.73
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,347.59,277.89
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,423.95,339.08
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,518.25,414.67
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,406.36,328.07
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,258.74,208.7
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,446.86,364.6
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,647.6,523.81
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,610.88,494.24
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,550.31,447.26
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,571.35,466.4
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,591.37,484.41
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,374.87,311.96
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,101.99,81.64
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,125.67,102.73
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,152.74,126.31
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,492.9,418.36
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,761.31,628.46
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,708.46,585.94
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,652.97,542.62
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,563.06,470.66
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,472.48,394.03
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,342.07,276.34
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,193.3,20.81
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,72.04,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,7.08,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,13.63,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,27.53,18.43
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,41.4,32.39
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,51.8,42.45
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,62.1,52.11
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,72.43,61.6
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,78.91,67.34
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,82.58,70.22
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,86.26,73.03
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,89.26,75.35
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,92.21,77.62
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,94.0,78.85
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,95.78,80.08
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,96.79,80.79
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,97.82,81.54
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,117.71,81.5
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,185.32,117.1
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,245.14,168.45
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,292.56,215.31
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,345.56,255.68
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,414.95,311.74
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,421.78,327.64
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,399.47,316.16
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,436.77,347.31
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,476.94,380.5
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,519.06,415.3
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,575.39,460.74
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,514.1,413.44
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,438.49,353.8
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,539.59,436.81
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,649.98,524.31
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,681.83,550.15
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,720.16,581.22
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,674.71,546.79
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,632.9,515.09
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,438.42,362.3
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,219.91,181.7
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,197.41,164.28
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,174.36,145.35
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,146.95,122.31
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,104.63,86.02
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,76.98,61.59
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,48.17,35.81
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,27.13,16.84
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,8.36,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.33,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,7.87,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.36,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,28.32,19.2
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,40.26,31.15
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,47.37,38.15
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,54.53,44.94
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,59.81,49.78
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,65.06,54.44
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,68.3,57.04
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,77.43,64.91
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,79.83,66.73
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,82.21,68.52
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,84.71,70.41
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,87.14,72.24
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,88.09,72.9
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,89.05,73.59
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,149.78,109.88
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,225.14,168.48
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,253.02,185.47
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,295.53,217.77
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,338.68,255.36
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,381.0,292.1
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,450.35,346.42
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,533.23,412.5
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,505.33,395.3
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,431.16,339.21
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,575.97,453.0
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,721.1,563.23
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,576.8,453.83
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,354.58,280.89
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,615.87,488.36
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,852.83,659.48
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,869.26,668.79
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,881.52,678.43
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,885.11,682.79
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,884.43,684.49
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,871.63,677.62
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,854.65,667.98
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,831.79,653.63
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,799.31,632.04
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,748.39,597.15
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,694.88,558.68
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,609.68,495.9
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,523.94,427.91
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,392.76,315.39
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,248.12,92.93
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,95.77,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,8.65,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,16.66,1.08
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,29.85,20.83
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,43.05,33.92
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,52.48,43.07
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,65.16,54.96
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,71.41,60.66
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,77.6,66.13
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,81.12,68.92
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,84.39,71.41
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,91.84,77.6
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,98.92,83.38
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,95.27,79.6
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,92.33,76.51
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,101.39,84.13
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,102.57,84.82
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,128.13,85.45
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,188.1,115.93
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,247.26,160.04
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,306.72,210.76
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,365.42,263.32
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,423.12,315.07
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,478.15,364.32
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,531.82,411.36
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,581.53,454.18
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,629.05,494.18
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,672.2,529.59
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,712.51,561.95
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,745.27,588.06
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,778.84,614.09
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,803.35,633.38
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,824.04,649.29
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,702.27,558.26
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,557.77,447.17
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,661.47,531.82
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,755.86,605.45
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,629.62,509.95
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,488.26,399.75
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,452.65,373.57
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,415.94,345.22
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,519.86,431.43
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,599.72,493.13
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,511.9,423.0
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,425.0,351.08
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,309.55,250.02
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,179.61,81.41
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,61.76,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,9.05,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,17.38,3.68
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,31.78,22.2
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,46.1,35.92
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,54.8,44.12
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,63.55,52.06
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,73.17,60.62
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,79.2,65.78
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,80.17,66.2
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,81.38,66.81
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,83.86,68.64
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,86.3,70.42
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,86.27,69.92
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,93.57,75.73
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,94.6,76.28
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,95.65,76.86
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,122.39,76.67
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,181.59,105.96
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,242.0,150.3
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,302.68,200.81
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,364.75,253.78
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,422.41,303.04
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,478.23,351.04
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,532.63,396.75
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,583.82,438.33
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,633.11,477.34
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,677.63,513.21
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,719.3,546.4
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,754.91,574.79
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,794.9,605.62
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,731.2,560.13
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,638.63,492.98
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,759.4,586.16
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,869.03,664.74
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,870.92,666.51
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,868.58,666.49
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,858.15,660.19
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,838.26,647.39
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,806.64,628.14
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,771.55,605.88
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,716.17,566.91
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,658.24,524.5
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,573.0,461.35
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,487.08,393.48
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,363.46,289.55
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,230.61,120.42
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,85.03,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,9.44,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.31,5.85
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,31.38,21.69
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,43.12,32.88
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,49.74,39.17
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,56.45,45.29
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,61.59,49.82
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,66.7,54.18
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,68.85,55.71
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,76.93,62.4
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,79.29,64.13
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,81.62,65.82
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,82.49,66.26
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,83.39,66.73
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,84.73,67.58
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,86.03,68.42
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,135.54,88.17
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,206.83,136.48
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,258.89,177.77
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,306.21,219.07
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,349.33,256.38
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,390.86,292.19
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,421.82,320.36
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,443.77,340.28
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,496.18,382.36
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,551.13,426.53
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,638.13,495.14
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,719.54,559.67
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,706.34,548.58
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,662.25,514.7
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,692.09,540.15
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,727.66,569.22
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,796.13,622.14
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,856.38,666.09
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,813.08,636.52
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,757.3,598.25
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,790.1,623.63
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,819.74,645.96
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,786.3,623.13
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,749.39,597.68
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,694.34,557.84
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,636.77,514.58
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,551.76,448.9
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,465.98,379.01
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,341.62,273.52
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,211.08,121.0
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,75.24,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,3.54,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,6.82,0.0
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,15.22,7.56
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,23.65,15.4
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,33.26,24.17
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,42.89,32.85
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,53.0,41.79
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,62.93,50.41
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,84.4,68.88
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,107.32,88.25
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,130.72,108.08
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,154.21,127.78
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,164.78,136.11
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,175.0,144.1
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,170.45,139.69
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,173.37,141.59
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,198.88,146.54
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,238.02,170.99
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,271.2,198.1
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,299.55,223.33
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,325.96,246.17
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,344.15,262.19
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,386.3,295.35
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,435.61,334.52
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,488.15,376.72
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,544.28,422.03
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,586.86,456.57
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,629.95,491.31
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,658.14,513.4
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,684.22,533.71
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,697.51,545.96
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,707.51,555.76
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,710.76,559.65
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,710.61,561.07
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,710.07,562.92
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,706.44,562.49
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,750.94,596.99
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,785.42,623.2
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,746.73,596.78
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,704.49,567.51
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,649.04,526.19
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,598.88,487.51
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,513.68,420.54
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,429.32,350.96
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,319.17,256.1
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,201.68,123.59
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,68.72,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,9.44,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,18.12,7.63
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,33.23,23.06
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,47.74,36.48
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,62.85,50.15
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,77.62,63.23
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,91.42,75.16
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,104.87,86.54
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,118.11,97.52
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,130.87,107.92
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,131.88,108.41
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,131.96,108.13
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,137.4,112.19
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,142.7,116.09
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,153.21,124.57
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,171.19,139.17
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,201.96,148.11
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,239.11,173.45
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,256.96,190.77
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,259.29,196.91
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,292.19,221.03
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,328.54,248.01
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,348.28,263.86
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,367.95,279.63
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,350.63,267.16
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,330.96,252.54
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,425.23,325.07
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,534.48,407.1
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,598.59,455.63
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,656.49,500.05
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,654.72,499.85
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,648.25,496.58
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,653.0,501.46
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,655.01,504.33
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,694.93,535.74
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,741.36,570.76
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,631.22,490.84
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,504.78,397.53
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,474.61,377.43
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,442.69,354.75
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,400.82,323.64
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,357.61,290.45
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,302.52,246.65
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,246.58,200.17
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,153.49,121.11
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,72.95,43.57
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,23.97,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,5.51,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,10.64,2.59
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,26.56,17.53
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,41.64,31.32
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,58.15,46.23
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,74.45,60.69
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,89.98,74.33
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,105.38,87.62
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,114.72,95.28
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,127.03,105.39
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,145.36,120.46
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,157.4,129.97
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,162.75,133.81
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,175.58,143.88
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,181.34,148.25
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,194.58,158.81
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,216.13,162.77
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,247.05,182.26
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,275.66,203.66
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,304.85,226.82
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,349.62,255.35
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,425.15,310.5
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,410.62,307.27
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,361.18,273.85
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,373.9,284.03
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,385.7,292.99
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,408.3,310.74
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,431.98,329.3
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,484.17,369.9
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,555.51,423.86
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,575.84,439.84
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,595.3,455.63
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,612.88,470.6
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,648.56,498.21
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,572.85,443.98
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,512.86,400.38
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,493.37,387.46
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,471.75,372.54
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,413.44,329.97
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,376.18,302.37
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,340.67,275.32
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,303.79,246.39
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,250.86,203.8
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,196.82,158.75
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,138.57,108.56
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,73.47,45.93
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,23.56,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,11.02,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,21.17,11.15
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,36.4,26.0
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,51.35,39.77
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,65.35,52.41
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,79.09,64.53
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,86.37,70.86
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,98.09,80.92
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,97.33,79.85
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,96.14,78.42
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,88.32,71.41
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,79.96,64.0
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,89.69,72.04
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,99.31,79.9
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,137.89,112.31
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,174.17,142.31
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,170.61,132.52
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,166.44,129.01
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,198.21,153.55
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,225.1,174.18
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,198.42,153.46
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,160.64,123.82
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,181.11,140.09
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,202.42,156.92
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,151.13,116.5
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,97.53,73.7
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,163.44,126.73
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,232.81,181.7
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,245.73,191.71
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,274.04,213.83
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,269.82,210.9
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,265.22,207.79
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,402.16,317.63
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,548.67,430.89
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,701.65,549.33
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,845.09,652.95
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,830.84,642.24
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,812.81,630.17
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,781.67,608.71
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,747.25,584.41
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,703.47,551.43
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,657.23,515.43
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,576.91,457.21
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,496.04,395.07
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,389.24,307.94
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,283.3,196.64
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,104.64,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
