Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,865.32,665.3
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,898.14,688.37
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,926.04,707.58
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,950.05,724.2
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,966.32,734.93
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,978.46,743.1
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,983.16,747.25
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,983.76,748.91
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,973.51,743.46
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,971.4,743.78
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,947.0,728.92
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,918.93,711.58
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,875.35,682.5
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,828.84,650.69
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,769.73,611.4
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,702.8,563.79
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,603.18,487.95
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,505.53,408.09
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,352.52,266.82
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,138.31,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.38,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,23.12,13.77
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,31.42,22.56
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,39.81,30.56
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,45.17,35.63
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,54.75,44.33
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,59.07,47.99
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,63.37,51.52
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,66.61,54.02
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,69.8,56.43
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,72.06,57.99
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,82.3,66.47
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,84.54,68.06
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,86.63,69.53
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,88.15,70.52
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,89.54,71.41
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,91.2,72.53
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,153.79,87.18
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,216.46,127.84
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,279.4,178.66
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,341.3,233.19
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,402.78,288.47
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,462.94,341.73
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,521.95,392.77
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,578.06,440.84
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,632.33,486.18
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,683.22,526.96
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,731.64,564.8
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,775.97,599.66
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,817.27,630.89
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,852.35,656.57
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,883.8,679.75
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,909.96,698.97
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,932.27,715.63
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,944.58,725.46
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,952.73,732.62
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,955.36,736.85
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,966.21,747.08
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,948.8,736.07
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,927.27,722.4
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,900.05,706.08
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,876.26,692.05
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,819.62,653.67
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,760.57,612.59
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,689.53,560.51
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,617.51,505.21
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,502.65,413.2
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,387.54,316.55
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,229.56,174.4
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,14.32,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.29,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.84,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.99,18.53
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,36.92,28.05
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,45.96,36.86
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,52.6,43.3
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,59.23,49.51
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,64.0,53.75
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,68.7,57.82
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,78.03,66.14
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,81.56,69.12
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,84.71,71.59
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,87.71,73.92
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,89.55,75.19
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,91.29,76.4
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,92.78,77.37
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,103.26,86.3
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,107.96,90.25
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,170.48,104.18
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,233.29,147.13
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,296.55,200.12
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,359.02,256.86
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,421.18,314.21
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,481.87,369.06
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,541.58,421.55
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,598.7,471.14
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,654.12,517.83
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,706.79,560.26
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,757.34,599.8
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,802.63,635.16
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,844.88,667.04
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,882.82,692.55
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,917.32,715.37
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,944.59,734.29
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,967.91,750.49
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,985.22,763.12
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,998.42,773.12
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,1002.26,777.75
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,1014.3,788.31
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,1005.34,783.63
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,992.22,776.44
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,967.04,761.11
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,938.1,743.04
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,895.02,713.23
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,856.79,686.25
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,789.34,639.03
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,720.6,588.45
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,618.67,508.1
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,518.39,424.23
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,362.75,284.25
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,187.59,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.98,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,26.38,17.63
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,35.36,26.97
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,44.36,35.76
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,50.27,41.44
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,56.19,46.91
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,61.36,51.42
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,66.4,55.7
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,75.16,63.37
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,78.36,65.92
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,80.63,67.6
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,82.83,69.21
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,84.13,70.03
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,85.38,70.81
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,95.23,79.04
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,96.19,79.4
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,104.27,86.13
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,166.06,98.61
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,228.86,142.08
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,291.65,194.64
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,352.97,249.88
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,413.98,305.68
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,468.28,356.84
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,510.76,395.51
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,558.85,436.44
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,605.5,475.22
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,637.94,501.19
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,666.15,523.05
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,698.39,548.9
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,728.4,572.73
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,814.13,640.07
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,891.73,699.13
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,866.85,681.65
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,824.44,650.21
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,762.65,604.65
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,679.68,542.66
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,593.65,477.67
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,480.16,389.8
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,563.64,459.19
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,622.03,508.0
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,505.54,416.51
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,365.18,303.81
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,328.25,275.22
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,290.93,245.17
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,253.02,214.24
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,213.98,181.35
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,151.35,127.22
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,105.49,86.21
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,60.26,44.05
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,4.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,14.84,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,29.14,19.25
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,36.55,26.86
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,46.22,35.99
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,52.36,41.76
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,58.51,47.34
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,59.33,47.99
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,65.34,53.24
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,92.4,77.0
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,117.75,98.86
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,94.07,77.59
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,83.52,67.99
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,85.67,69.65
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,87.67,71.2
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,128.3,105.91
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,186.95,155.29
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,133.26,98.38
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,163.64,94.1
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,244.73,165.64
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,314.83,234.51
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,333.78,255.43
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,336.3,262.0
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,396.33,306.68
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,486.55,376.77
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,434.48,340.07
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,353.52,277.63
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,305.24,240.37
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,244.53,192.51
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,229.07,180.46
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,212.83,167.68
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,467.75,374.75
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,725.33,574.9
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,533.82,425.54
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,303.95,240.79
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,453.56,363.63
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,612.16,490.08
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,445.2,359.19
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,271.29,218.24
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,632.78,517.67
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,935.45,750.35
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,753.75,614.68
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,559.16,463.19
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,518.86,432.56
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,477.64,400.0
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,429.75,362.14
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,380.72,321.97
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,435.77,367.13
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,466.65,386.56
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,324.57,257.77
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,163.04,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,58.53,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.77,0.75
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,28.05,19.06
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,35.88,26.92
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,43.81,34.45
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,49.45,39.8
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,55.1,44.99
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,63.47,52.43
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,67.3,55.62
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,70.43,58.13
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,73.49,60.54
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,75.01,61.55
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,84.75,69.82
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,86.9,71.5
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,88.91,73.06
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,89.86,73.56
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,90.71,74.0
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,105.61,71.49
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,168.96,97.65
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,232.31,142.36
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,296.04,195.96
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,359.2,252.93
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,421.87,310.08
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,482.7,364.39
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,542.39,416.28
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,599.4,465.2
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,654.52,511.22
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,533.62,420.39
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,338.25,265.6
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,387.39,305.35
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,453.37,356.88
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,349.38,276.53
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,237.13,187.77
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,191.58,152.03
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,145.15,114.74
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,435.88,354.44
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,697.14,557.61
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,658.03,527.18
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,615.76,495.88
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,453.88,369.75
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,289.04,235.97
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,398.52,329.88
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,506.91,420.16
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,472.15,393.59
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,436.17,366.21
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,578.78,484.4
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,698.13,574.58
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,605.0,498.52
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,513.36,421.2
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,369.55,294.43
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,211.08,21.17
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,79.24,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.97,3.09
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,30.49,21.41
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,38.24,29.27
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,46.13,36.86
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,51.69,42.17
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,57.27,47.32
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,84.61,72.15
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,111.91,96.53
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,90.87,77.18
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,74.43,62.08
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,75.99,63.27
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,85.8,71.86
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,87.98,73.59
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,90.01,75.21
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,132.05,112.29
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,191.35,164.05
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,141.89,105.48
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,175.46,103.83
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,240.22,151.69
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,305.15,208.42
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,369.23,268.33
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,432.81,328.51
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,477.29,375.03
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,504.1,402.46
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,581.99,467.78
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,669.31,541.71
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,722.04,586.72
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,772.26,628.81
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,818.68,667.05
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,862.03,700.76
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,899.4,729.09
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,933.11,754.68
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,961.58,776.06
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,986.12,794.6
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,1002.6,807.67
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,1014.9,817.91
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,1019.93,824.17
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,1020.79,827.62
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,1023.25,830.92
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,1009.15,822.16
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,984.57,806.43
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,956.22,787.8
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,910.06,753.97
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,868.75,723.23
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,802.67,672.58
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,735.24,619.28
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,637.84,539.14
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,541.69,455.74
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,393.93,322.68
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,233.56,57.26
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,89.01,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.78,3.75
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,28.22,20.03
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,36.06,27.97
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,43.94,35.64
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,49.2,40.66
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,58.95,49.67
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,63.82,53.86
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,68.58,57.84
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,71.61,60.28
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,74.56,62.62
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,77.85,65.22
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,80.96,67.64
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,90.91,76.12
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,92.71,77.31
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,95.7,79.58
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,98.43,81.6
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,119.13,79.78
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,180.17,107.69
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,242.4,153.13
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,303.9,205.26
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,363.48,258.48
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,422.65,311.72
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,480.24,362.64
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,536.07,410.75
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,589.46,455.77
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,641.16,498.24
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,689.06,536.2
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,734.55,571.42
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,756.96,587.38
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,754.04,584.89
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,755.55,586.26
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,753.45,584.69
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,807.49,626.74
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,859.4,666.64
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,909.31,703.3
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,948.31,731.69
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,947.49,732.38
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,950.43,736.31
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,937.32,729.27
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,920.4,719.84
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,890.36,701.42
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,856.98,680.5
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,810.26,648.83
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,760.99,614.55
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,691.25,564.48
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,620.27,511.25
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,525.85,436.25
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,430.87,356.97
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,303.17,245.46
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,162.41,54.68
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,54.95,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,12.19,3.15
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,24.36,16.04
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,39.82,30.57
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,55.05,44.76
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,69.9,58.37
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,84.67,71.6
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,101.82,86.71
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,120.44,102.84
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,135.44,115.52
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,150.08,127.7
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,152.72,129.32
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,154.85,130.53
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,178.29,150.05
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,200.62,168.39
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,200.12,166.97
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,196.55,163.04
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,222.99,173.16
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,255.51,197.58
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,245.32,173.5
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,306.92,210.41
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,363.1,259.82
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,419.49,309.64
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,453.83,344.59
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,465.94,358.21
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,495.84,383.03
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,524.69,406.52
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,621.16,482.48
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,725.07,563.79
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,731.77,567.71
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,719.02,556.98
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,711.2,551.82
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,697.37,541.92
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,709.26,552.15
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,718.56,560.41
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,697.92,547.02
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,692.83,544.81
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,761.55,599.22
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,806.62,636.22
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,684.13,543.26
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,536.01,429.08
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,557.11,449.51
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,575.12,467.02
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,525.95,429.28
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,476.43,390.81
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,423.03,349.43
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,369.11,306.22
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,303.49,251.58
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,238.12,195.23
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,136.45,106.88
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,32.19,8.65
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,12.74,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,17.79,7.59
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,31.21,21.54
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,46.52,35.73
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,61.6,49.56
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,76.48,62.98
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,91.15,75.95
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,73.54,60.05
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,52.94,41.54
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,87.6,71.9
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,119.87,99.65
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,113.23,93.34
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,106.03,86.69
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,153.93,127.28
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,184.95,152.93
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,150.21,123.31
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,116.73,94.83
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,117.81,91.33
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,119.19,92.25
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,138.46,107.31
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,158.35,122.75
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,161.6,125.29
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,164.85,127.88
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,155.93,120.84
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,146.55,113.43
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,182.2,141.88
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,218.9,170.9
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,318.63,248.85
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,424.44,329.57
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,365.45,284.34
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,300.08,233.88
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,252.59,197.39
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,216.05,168.94
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,118.7,91.49
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,24.64,14.72
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,428.89,347.53
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,835.61,650.48
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,563.85,445.83
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,268.57,212.54
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,641.4,512.77
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,946.92,733.35
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,923.95,716.31
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,897.45,699.84
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,870.96,681.8
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,834.83,656.41
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,774.02,614.74
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,711.9,570.18
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,621.57,501.6
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,532.52,429.89
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,393.57,313.56
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,247.17,121.89
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,92.8,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,9.44,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.22,11.3
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,32.85,23.86
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,40.9,31.7
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,48.97,39.26
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,54.38,44.24
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,59.78,49.04
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,63.47,52.15
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,72.61,60.09
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,75.83,62.63
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,78.96,65.06
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,80.81,66.35
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,82.6,67.58
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,84.15,68.74
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,94.86,77.89
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,97.49,79.83
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,99.87,81.56
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,129.88,82.39
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,191.05,113.56
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,252.94,159.87
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,314.58,212.17
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,374.94,265.93
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,434.98,319.48
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,493.46,370.17
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,550.79,418.31
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,605.4,463.56
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,658.33,506.12
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,707.08,543.28
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,753.22,577.33
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,795.99,608.34
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,835.85,635.94
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,832.14,630.84
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,794.59,602.4
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,792.46,601.36
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,785.91,596.8
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,772.38,587.38
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,754.86,575.24
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,823.32,627.59
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,900.41,681.08
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,876.49,665.85
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,848.86,649.37
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,689.8,540.18
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,518.57,414.39
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,475.86,384.24
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,432.66,351.76
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,388.18,319.07
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,342.49,284.0
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,261.69,218.18
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,201.11,166.35
