Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,130.28,103.53
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,38.84,16.89
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,15.16,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,10.23,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.8,13.11
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,35.13,26.0
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,43.42,34.12
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,51.69,41.95
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,57.3,47.1
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,62.88,52.05
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,67.05,55.48
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,71.15,58.76
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,80.44,66.72
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,83.68,69.21
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,85.93,70.82
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,88.07,72.33
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,89.36,73.1
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,90.57,73.82
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,91.84,74.59
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,102.66,83.6
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,134.65,84.99
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,194.21,116.14
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,254.46,161.3
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,315.11,212.78
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,374.74,265.94
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,434.08,318.89
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,491.75,369.02
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,548.44,416.88
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,602.53,461.92
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,654.95,504.32
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,704.61,542.74
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,752.12,578.5
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,794.76,610.98
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,834.47,639.93
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,869.43,664.51
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,901.01,686.77
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,925.97,704.55
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,947.16,719.9
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,962.16,731.22
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,986.15,748.87
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,988.59,752.94
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,986.92,754.63
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,977.16,750.09
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,963.46,743.04
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,937.33,727.41
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,907.62,709.21
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,872.67,685.71
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,827.93,654.72
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,763.33,610.2
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,697.47,562.74
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,604.95,492.6
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,513.56,419.18
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,380.63,307.29
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,243.82,145.79
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,89.22,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,23.67,14.26
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,35.53,26.54
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,46.58,37.18
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,57.48,47.43
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,62.0,51.59
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,63.76,53.04
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,67.2,55.82
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,70.9,58.75
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,79.82,66.41
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,82.78,68.67
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,85.12,70.24
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,87.34,71.69
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,88.68,72.52
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,89.93,73.27
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,100.38,82.0
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,101.71,82.81
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,137.59,85.79
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,198.54,119.07
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,259.7,165.83
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,320.96,218.61
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,378.99,275.21
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,431.78,325.12
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,489.34,372.0
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,555.42,426.18
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,609.98,472.09
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,662.86,515.37
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,685.82,532.04
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,684.16,529.1
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,769.69,595.82
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,842.47,651.81
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,840.85,647.93
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,809.21,622.26
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,841.2,647.27
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,870.41,669.81
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,766.55,593.54
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,641.46,500.51
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,768.93,601.03
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,885.0,687.79
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,749.91,590.48
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,598.86,477.63
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,666.41,533.46
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,706.47,567.24
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,659.67,532.94
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,611.46,497.27
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,561.57,461.25
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,510.48,422.69
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,437.57,364.31
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,365.54,303.8
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,269.65,219.72
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,148.33,93.08
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,52.59,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,16.03,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,25.42,16.03
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,37.08,27.9
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,44.29,34.99
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,51.57,41.86
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,56.96,46.79
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,62.33,51.54
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,63.82,52.54
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,70.56,58.2
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,71.88,59.05
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,78.16,64.29
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,87.01,71.74
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,89.2,73.28
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,87.11,71.1
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,94.95,77.58
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,96.36,78.45
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,97.61,79.21
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,137.35,83.16
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,199.62,117.49
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,261.99,165.1
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,324.46,218.5
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,385.88,273.35
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,446.81,327.68
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,506.36,379.18
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,564.8,428.17
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,620.72,474.51
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,674.88,518.14
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,725.35,556.84
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,773.36,592.62
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,817.17,625.31
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,857.93,653.61
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,893.49,678.27
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,925.51,700.53
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,951.09,717.99
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,972.78,732.93
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,987.79,744.07
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,998.76,752.77
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,1001.13,755.39
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,1012.28,764.15
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,1002.13,758.76
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,987.98,751.05
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,962.21,735.76
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,932.84,717.96
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,890.01,689.26
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,851.68,663.25
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,788.66,621.12
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,724.37,576.21
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,633.42,508.3
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,543.68,437.35
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,412.12,329.66
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,280.3,184.7
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,104.78,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,6.69,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,12.99,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.68,16.47
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,37.56,28.32
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,45.45,35.88
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,53.33,43.17
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,58.56,47.8
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,63.77,52.23
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,67.65,55.32
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,71.47,58.3
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,80.02,65.5
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,82.59,67.37
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,84.91,69.02
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,87.11,70.57
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,88.11,71.09
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,89.03,71.55
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,100.81,81.29
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,103.17,82.95
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,144.26,87.71
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,204.26,121.28
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,264.33,166.81
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,324.7,217.74
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,384.25,270.09
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,443.45,321.97
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,500.89,370.8
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,557.3,417.29
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,611.31,461.31
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,663.66,502.79
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,712.72,540.79
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,759.5,576.22
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,801.93,607.83
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,841.43,635.84
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,875.8,658.23
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,906.76,678.24
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,931.03,694.59
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,951.52,708.52
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,965.8,719.04
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,989.42,735.95
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,992.15,739.98
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,990.79,741.72
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,979.21,735.48
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,963.67,726.85
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,937.22,711.06
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,914.7,697.88
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,872.4,669.58
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,827.49,639.11
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,763.2,596.95
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,697.64,551.91
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,607.09,484.65
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,517.61,414.42
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,389.08,310.07
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,259.5,176.14
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,95.02,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,6.69,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.76,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,25.28,15.98
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,36.78,27.08
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,44.67,34.41
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,52.52,41.41
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,57.76,46.03
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,62.96,50.46
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,67.09,53.84
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,71.12,57.05
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,79.99,64.28
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,82.86,66.24
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,85.4,67.9
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,87.8,69.43
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,89.04,70.12
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,90.19,70.75
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,99.01,77.61
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,98.73,76.89
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,142.78,82.86
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,202.92,116.33
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,262.99,160.55
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,323.31,209.35
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,382.88,259.23
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,442.08,308.26
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,499.28,353.83
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,555.38,396.78
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,609.26,437.77
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,661.47,476.26
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,710.62,511.23
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,757.53,543.76
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,799.85,572.8
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,839.22,598.11
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,873.43,620.58
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,904.21,640.99
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,928.24,656.37
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,948.48,669.57
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,962.59,680.19
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,972.79,688.67
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,987.68,698.24
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,985.58,697.42
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,974.41,692.5
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,959.34,685.4
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,933.9,670.86
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,904.96,654.16
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,869.74,633.25
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,825.44,605.99
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,764.19,570.55
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,701.69,532.02
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,613.07,470.99
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,525.59,406.54
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,402.16,310.97
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,281.92,191.44
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,103.63,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,17.66,0.79
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,28.77,18.98
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.02,29.86
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,50.04,39.13
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,59.96,48.03
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,68.66,55.69
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,74.15,60.32
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,75.81,61.35
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,77.67,62.5
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,93.46,75.76
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,107.12,86.98
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,111.63,90.14
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,114.79,92.13
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,126.13,100.96
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,137.09,109.32
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,159.52,126.96
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,191.91,152.3
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,200.22,137.55
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,240.41,157.06
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,273.26,176.34
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,326.37,215.42
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,386.19,269.43
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,438.24,314.65
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,477.21,346.48
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,513.52,375.42
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,565.22,414.39
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,619.4,454.47
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,643.5,471.93
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,663.25,485.96
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,682.04,500.06
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,697.57,511.72
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,750.5,550.03
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,803.72,587.96
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,750.31,551.24
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,671.86,497.55
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,690.14,512.61
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,706.83,525.9
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,692.88,518.11
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,676.24,508.7
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,760.57,571.11
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,828.59,619.48
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,817.19,612.04
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,802.57,603.11
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,738.31,560.65
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,682.28,523.39
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,615.07,478.42
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,547.64,431.21
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,464.48,369.1
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,383.06,304.98
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,259.37,204.7
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,155.35,107.49
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,51.38,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,7.08,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,13.93,1.15
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,31.23,21.08
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,48.31,37.06
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,62.65,50.25
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,76.82,63.0
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,73.98,60.52
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,73.5,59.98
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,97.41,80.72
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,123.54,103.02
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,113.82,94.2
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,107.58,88.49
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,111.01,90.98
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,113.38,92.55
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,114.24,92.84
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,115.02,93.07
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,108.38,87.06
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,111.54,89.39
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,157.65,97.66
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,214.24,132.03
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,270.79,175.71
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,328.29,224.26
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,385.37,274.26
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,442.43,323.96
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,497.93,370.87
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,552.63,415.71
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,604.46,457.68
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,654.74,497.24
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,702.3,532.94
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,747.77,566.12
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,788.05,595.59
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,825.41,622.39
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,856.45,644.12
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,883.95,662.88
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,905.48,677.63
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,923.22,689.96
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,851.7,641.2
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,755.02,572.19
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,842.92,639.09
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,939.17,705.35
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,923.29,695.1
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,903.7,683.6
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,872.67,665.11
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,838.39,644.25
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,789.96,611.92
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,739.0,577.23
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,664.69,526.17
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,599.37,479.77
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,510.89,413.46
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,424.61,345.32
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,315.01,253.84
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,210.45,152.58
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,67.33,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.11,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,9.89,0.12
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,25.58,16.46
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,40.57,30.45
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,56.77,45.27
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,71.54,58.56
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,85.93,71.22
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,100.13,83.42
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,106.41,88.3
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,114.23,94.41
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,122.2,100.74
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,129.52,106.43
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,135.34,110.81
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,140.83,114.89
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,154.42,125.72
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,176.73,143.67
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,182.8,148.04
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,188.48,152.12
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,228.52,166.72
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,274.95,202.84
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,296.9,214.68
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,343.6,247.61
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,380.52,279.16
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,414.38,307.75
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,448.42,334.67
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,482.59,361.16
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,532.57,399.68
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,589.61,443.22
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,612.02,460.87
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,631.1,475.86
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,662.42,499.68
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,692.45,522.34
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,608.95,461.22
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,509.6,387.07
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,632.47,481.75
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,763.26,578.75
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,733.3,556.8
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,679.65,519.15
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,609.07,468.71
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,510.93,397.04
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,695.82,540.4
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,843.47,649.77
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,738.78,575.93
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,644.56,507.57
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,574.58,457.39
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,529.41,424.01
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,480.46,388.21
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,430.52,350.39
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,363.64,297.16
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,297.49,242.43
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,217.83,174.53
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,138.73,100.08
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,43.24,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.75,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.27,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.03,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,3.79,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,4.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,37.88,27.91
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,70.9,56.6
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,99.89,81.44
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,127.7,104.94
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,147.63,121.25
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,167.17,137.04
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,155.08,126.52
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,142.03,115.31
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,183.17,149.36
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,226.36,184.59
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,229.53,176.67
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,228.57,176.17
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,218.88,168.46
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,214.79,165.3
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,230.03,177.11
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,245.84,189.33
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,261.4,201.36
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,275.33,212.13
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,210.35,161.96
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,138.99,106.07
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,336.26,261.32
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,542.8,416.24
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,467.15,359.36
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,367.42,283.91
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,372.48,288.53
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,377.46,292.71
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,431.92,335.67
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,510.11,395.45
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,474.26,368.51
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,413.0,322.93
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,312.63,246.47
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,191.23,150.68
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,173.22,136.82
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,154.94,122.35
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,216.67,173.96
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,264.72,213.96
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,239.9,194.41
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,214.49,174.38
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,185.32,151.05
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,155.51,126.67
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,122.56,98.75
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,77.08,59.88
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,49.01,35.44
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,18.61,8.72
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,9.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,9.83,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.09,7.74
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,31.3,21.59
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,42.15,31.93
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,49.44,38.76
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,56.68,45.33
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,62.06,50.03
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,67.37,54.52
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,69.98,56.42
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,72.61,58.29
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,81.48,65.66
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,84.19,67.62
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,85.35,68.26
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,86.46,68.87
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,87.63,69.52
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,88.69,70.1
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,136.53,109.92
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,197.11,159.41
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,235.47,172.28
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,280.98,207.28
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,271.41,203.32
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,257.05,195.8
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,315.98,230.31
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,444.4,323.71
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,416.02,312.5
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,349.92,266.44
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,332.52,253.86
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,311.7,238.3
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,218.21,166.69
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,123.44,92.72
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,167.21,127.3
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,212.55,162.66
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,492.01,380.8
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,774.84,587.67
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,862.64,653.25
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,936.95,707.08
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,948.3,715.46
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,955.69,721.83
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,955.6,722.97
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,951.56,721.66
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,809.3,624.3
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,642.26,502.36
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,768.25,601.25
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,875.22,678.84
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,833.57,650.03
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,789.39,620.13
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,726.58,577.68
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,662.46,532.48
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,581.03,470.93
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,500.12,406.53
