Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,6.45,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,12.93,5.47
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,22.12,14.04
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,31.33,22.58
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,41.35,31.68
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,51.15,40.41
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,78.08,64.18
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,103.92,86.51
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,85.14,69.62
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,79.08,63.97
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,93.52,76.11
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,130.94,107.66
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,96.18,77.5
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,92.91,74.39
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,93.75,74.91
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,94.49,75.36
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,145.06,117.4
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,216.82,162.17
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,251.31,180.99
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,289.24,207.33
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,327.62,238.05
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,364.77,268.53
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,399.48,296.95
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,435.24,326.13
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,478.11,360.14
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,521.67,394.74
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,566.89,429.91
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,612.91,465.14
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,695.27,529.63
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,772.83,591.1
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,582.64,450.01
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,289.33,222.64
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,517.51,400.45
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,736.95,561.47
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,695.52,531.3
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,664.88,509.79
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,840.23,643.47
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,983.99,744.42
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,806.95,620.75
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,561.9,438.06
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,794.22,617.56
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,977.24,746.2
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,954.17,730.63
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,927.7,714.57
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,891.08,690.86
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,858.86,669.97
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,803.85,632.15
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,747.38,592.18
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,668.72,534.12
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,590.54,473.79
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,483.49,390.11
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,380.73,303.9
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,234.62,148.9
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,51.11,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,15.37,3.31
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,29.68,20.13
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,44.98,34.59
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,60.03,48.62
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,72.62,60.1
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,83.39,69.66
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,60.19,48.75
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,31.33,22.68
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,25.6,17.4
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,19.87,12.15
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,36.8,27.17
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,53.82,42.11
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,33.01,23.56
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,12.27,5.17
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,33.46,23.76
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,54.79,42.29
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,65.33,51.22
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,75.55,57.06
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,120.65,93.64
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,165.22,129.26
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,155.11,120.99
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,144.33,112.31
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,136.29,105.84
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,127.88,99.07
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,114.44,88.22
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,100.4,76.83
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,231.17,181.91
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,367.58,288.15
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,329.25,258.28
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,278.99,219.26
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,252.11,198.49
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,224.09,176.56
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,260.03,205.49
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,314.96,249.02
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,319.8,253.19
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,324.78,257.67
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,260.95,207.59
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,216.95,172.7
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,311.44,250.69
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,393.23,317.51
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,269.76,218.92
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,131.71,105.11
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,78.76,61.38
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,31.38,21.33
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,18.32,10.17
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.33,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,3.79,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.03,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.27,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.51,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.75,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.38,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,13.74,3.16
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,26.94,17.92
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,41.95,32.0
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,56.21,45.21
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,70.51,58.21
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,84.62,70.75
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,98.52,82.84
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,110.67,93.15
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,121.5,102.14
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,132.02,110.74
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,146.14,122.32
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,159.34,132.98
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,170.42,141.74
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,180.78,149.82
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,174.98,144.54
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,157.35,129.36
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,188.38,154.87
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,219.7,165.96
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,245.46,185.27
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,251.4,194.7
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,253.63,196.31
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,254.18,196.69
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,288.67,223.2
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,326.21,251.99
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,385.49,297.0
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,461.02,354.49
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,336.49,261.1
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,183.75,142.16
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,358.87,280.32
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,540.43,417.79
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,355.25,277.48
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,135.65,104.27
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,333.28,262.07
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,527.35,409.94
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,588.82,457.68
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,673.24,522.04
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,725.5,563.46
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,800.6,620.66
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,890.89,688.37
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,970.49,743.61
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,724.26,567.49
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,437.0,347.08
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,685.43,545.59
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,891.33,696.95
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,852.67,669.06
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,811.4,641.28
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,753.13,600.45
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,693.35,557.35
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,612.17,496.39
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,527.14,429.95
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,426.27,348.96
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,330.35,267.08
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,191.29,130.57
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,8.65,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,7.08,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.29,6.86
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.76,22.2
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,40.45,30.69
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,49.12,38.85
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,55.1,44.26
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,61.05,49.44
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,65.58,53.27
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,70.03,56.95
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,73.47,59.54
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,76.79,61.98
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,85.46,69.15
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,87.61,70.63
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,90.34,72.47
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,92.85,74.11
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,93.65,74.59
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,94.34,75.0
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,93.77,74.21
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,131.93,82.54
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,188.34,110.52
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,245.56,152.05
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,303.57,200.58
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,360.46,250.28
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,415.34,298.81
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,469.77,346.36
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,497.25,373.23
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,508.77,384.08
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,581.05,440.56
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,671.18,510.39
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,715.17,543.64
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,751.29,570.79
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,582.8,447.16
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,349.46,268.08
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,228.0,175.81
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,97.67,73.06
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,498.02,392.81
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,882.89,672.04
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,893.02,676.42
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,899.7,681.41
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,810.72,617.58
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,701.31,538.99
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,803.57,615.02
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,889.38,674.34
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,859.2,653.51
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,825.91,631.59
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,787.0,606.04
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,736.1,571.63
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,675.25,529.96
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,613.91,486.63
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,535.55,428.8
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,458.72,369.58
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,360.26,290.81
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,246.67,196.73
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,142.89,97.56
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,19.97,8.28
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,32.92,22.56
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.29,32.29
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,53.61,41.69
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,60.1,47.49
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,66.5,53.01
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,74.84,60.06
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,84.7,68.28
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,84.89,67.91
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,85.38,67.82
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,120.16,97.01
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,170.84,138.97
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,125.35,100.42
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,98.49,77.6
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,99.08,77.77
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,108.46,85.2
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,128.34,101.21
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,182.14,125.9
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,203.93,128.46
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,247.53,155.63
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,303.41,202.01
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,354.07,246.23
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,408.2,295.82
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,451.98,334.43
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,504.54,374.92
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,560.6,417.33
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,592.65,442.48
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,621.68,464.79
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,457.26,346.04
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,245.44,185.39
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,294.54,223.29
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,339.29,257.01
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,625.1,475.96
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,888.34,664.39
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,613.44,466.96
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,238.99,181.32
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,339.79,260.46
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,429.52,328.75
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,711.23,542.04
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,937.92,701.99
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,919.63,689.1
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,897.79,676.05
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,868.72,657.84
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,836.55,637.39
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,612.0,476.78
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,356.84,282.46
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,486.06,387.54
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,608.7,480.17
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,537.47,426.06
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,467.16,372.21
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,372.06,297.19
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,281.01,221.51
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,150.32,104.19
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,8.65,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,20.62,9.45
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,34.78,24.48
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,47.03,36.0
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,59.07,47.09
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,62.46,50.19
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,68.15,55.1
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,77.17,62.9
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,87.77,71.92
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,111.42,91.85
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,136.81,112.68
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,145.17,118.89
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,153.27,124.87
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,163.89,132.86
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,173.87,140.2
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,187.03,150.63
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,212.76,171.1
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,220.25,176.46
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,238.31,178.39
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,259.67,192.61
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,292.97,218.07
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,306.98,227.72
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,338.0,250.63
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,350.84,261.83
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,368.8,276.5
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,399.65,299.32
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,442.1,330.57
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,412.26,309.07
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,371.37,279.06
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,390.98,293.7
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,411.5,308.66
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,392.31,294.78
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,370.61,279.11
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,371.84,280.54
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,372.69,281.63
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,533.69,403.18
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,705.64,526.27
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,673.01,501.27
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,636.9,475.48
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,667.93,501.09
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,697.39,525.15
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,560.43,426.45
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,371.5,286.68
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,356.46,277.62
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,340.52,266.84
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,278.62,219.41
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,215.98,170.37
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,188.58,149.38
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,160.73,127.45
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,115.58,90.87
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,87.0,67.1
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,61.22,45.29
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,34.14,22.21
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,17.19,7.01
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,4.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.36,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,3.93,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,16.04,6.33
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,27.83,18.31
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,42.51,31.67
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,57.05,44.79
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,71.89,57.82
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,84.67,68.76
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,97.95,79.9
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,109.43,89.31
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,117.58,95.55
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,120.9,97.64
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,108.69,86.91
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,95.42,75.38
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,133.02,106.27
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,193.54,155.16
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,134.6,106.46
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,101.31,78.82
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,105.71,82.17
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,141.05,88.26
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,216.63,139.26
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,281.89,192.61
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,310.64,211.02
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,360.56,248.78
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,342.24,248.66
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,303.29,227.09
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,403.24,299.95
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,536.77,396.51
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,595.32,440.92
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,663.37,493.03
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,659.66,488.98
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,626.73,463.58
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,729.15,540.49
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,827.84,613.37
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,858.2,633.64
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,885.33,652.0
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,716.9,534.23
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,489.64,367.45
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,606.69,457.07
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,705.67,530.85
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,812.31,608.85
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,905.67,675.05
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,851.86,638.82
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,785.81,594.31
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,601.72,463.51
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,421.55,328.9
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,418.53,329.48
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,413.46,327.53
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,511.94,405.97
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,604.75,476.47
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,531.83,421.61
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,459.92,366.4
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,366.68,292.77
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,257.95,204.15
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,163.47,117.36
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,33.86,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,13.33,4.51
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,22.92,14.07
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,35.88,25.79
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,48.58,37.16
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,62.49,49.41
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,76.28,61.3
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,78.97,63.35
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,81.45,65.16
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,108.39,87.8
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,134.42,109.24
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,144.54,117.29
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,159.92,129.69
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,167.34,135.15
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,174.51,140.4
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,183.76,147.6
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,187.97,150.69
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,195.72,156.68
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,222.56,162.0
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,259.06,184.53
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,295.66,211.62
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,330.1,239.34
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,363.9,267.17
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,399.52,295.6
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,436.64,324.95
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,455.52,341.01
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,474.24,356.06
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,502.78,377.97
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,536.12,403.07
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,551.53,414.69
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,557.63,419.57
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,538.4,405.6
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,514.41,388.0
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,456.85,346.17
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,407.87,309.94
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,482.04,366.45
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,541.39,411.09
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,593.91,450.73
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,670.3,506.37
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,676.6,511.62
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,680.88,516.04
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,653.86,497.8
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,624.61,478.13
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,597.24,460.61
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,567.82,441.38
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,534.07,417.61
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,499.09,392.62
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,574.86,452.43
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,621.42,487.86
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,555.38,438.52
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,489.85,388.69
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,395.43,315.44
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,305.15,241.2
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,167.73,121.92
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,14.06,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,4.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,9.44,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,21.55,11.09
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,33.95,23.59
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,43.36,32.35
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.76,40.85
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,52.34,40.52
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,54.17,42.02
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,74.02,59.06
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,93.38,75.33
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,101.8,82.03
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,110.15,88.6
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,116.15,93.13
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,122.08,97.55
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,143.26,114.51
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,163.97,130.8
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,172.22,137.04
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,180.36,143.21
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,172.78,136.53
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,165.94,124.57
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,182.68,136.86
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,199.94,149.47
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,264.73,194.89
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,336.62,244.74
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,377.34,271.71
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,441.98,316.74
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,492.85,352.04
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,567.73,405.53
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,616.96,442.91
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,664.78,478.71
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,707.15,509.97
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,746.74,538.8
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,795.91,573.26
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,831.77,598.37
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,862.87,619.83
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,890.73,639.34
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,912.53,655.12
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,930.77,668.83
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,942.51,678.58
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,950.53,686.19
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,949.82,688.44
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,945.35,688.54
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,940.36,687.81
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,924.73,680.26
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,723.84,547.08
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,486.5,376.28
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,559.18,435.17
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,628.33,488.49
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,578.31,453.16
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,527.47,417.16
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,464.11,370.22
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,379.25,305.4
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,305.72,246.06
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,234.19,185.89
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,139.82,101.94
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,14.87,6.01
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,25.91,16.64
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,40.34,29.67
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,54.59,42.46
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,69.09,55.28
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,83.48,67.79
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,52.61,40.7
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,16.78,9.15
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,39.06,28.57
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,61.5,47.79
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,83.96,66.84
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,105.39,84.81
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,87.96,69.77
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,69.45,53.89
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,119.14,95.68
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,165.32,133.8
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,188.73,152.42
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,228.72,169.75
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,257.21,182.88
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,285.72,198.89
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,332.46,235.68
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,380.91,274.59
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,404.41,298.05
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,411.94,307.07
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,466.26,346.73
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,536.68,398.27
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,579.06,429.98
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,621.65,461.38
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,663.33,490.84
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,704.79,519.57
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,698.48,515.43
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,676.23,500.52
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,728.54,538.48
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,770.91,569.05
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,876.02,645.48
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,953.22,697.45
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,964.61,705.21
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,986.49,720.62
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,988.86,723.43
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,987.4,724.16
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,976.75,719.11
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,962.42,711.85
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,939.18,699.09
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,920.19,689.18
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,881.96,665.42
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,841.21,639.75
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,786.27,603.83
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,729.85,565.83
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,658.79,515.73
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,587.77,463.38
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,486.62,386.95
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,386.05,306.56
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,264.19,199.21
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,124.1,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,42.4,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
