Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,68.33,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,8.26,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.06,1.8
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.87,17.33
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,36.63,26.71
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,44.07,33.72
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,51.47,40.47
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,56.3,44.74
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,61.12,48.85
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,64.59,51.55
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,68.01,54.15
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,76.33,60.92
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,78.94,62.68
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,81.27,64.32
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,83.47,65.84
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,84.47,66.35
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,85.38,66.79
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,96.07,75.55
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,97.13,76.25
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,97.67,76.39
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,146.22,84.35
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,201.68,116.33
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,257.96,158.44
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,313.94,204.61
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,370.16,252.22
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,425.78,299.68
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,481.02,345.83
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,534.6,389.68
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,587.32,431.59
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,637.82,470.68
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,686.88,507.63
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,733.4,540.86
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,777.9,571.8
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,818.27,599.46
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,855.88,624.23
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,807.89,590.3
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,705.5,517.41
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,854.09,625.12
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,962.45,697.01
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,877.11,641.01
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,727.79,537.47
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,887.63,654.35
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,990.74,723.04
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,983.59,719.04
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,986.36,722.88
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,966.92,711.06
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,944.16,697.35
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,911.46,677.74
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,875.96,656.13
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,833.71,630.15
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,783.89,598.21
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,717.58,554.03
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,651.14,507.68
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,563.05,443.87
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,477.33,377.74
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,358.36,280.74
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,238.72,147.88
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,86.87,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,8.26,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.07,2.32
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,27.28,17.42
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,37.44,27.0
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,44.46,33.53
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,51.47,39.82
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,56.63,44.3
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,61.73,48.58
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,65.5,51.59
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,69.2,54.48
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,77.91,61.48
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,80.75,63.38
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,82.99,64.91
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,85.11,66.34
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,86.03,66.78
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,86.87,67.16
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,97.37,75.65
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,98.38,76.3
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,99.53,76.93
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,148.75,85.38
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,203.45,116.87
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,258.93,158.31
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,314.6,203.87
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,370.49,250.88
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,425.11,297.35
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,479.34,342.73
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,532.38,385.54
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,584.54,426.4
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,634.13,464.68
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,682.27,500.89
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,726.13,533.45
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,767.55,563.65
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,805.92,590.49
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,841.53,613.76
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,871.23,633.48
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,897.64,651.08
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,919.77,665.48
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,938.44,677.71
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,963.49,694.11
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,970.48,698.98
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,938.04,680.27
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,891.52,652.65
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,898.15,659.12
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,900.57,662.44
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,903.62,665.83
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,902.59,666.65
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,864.23,642.85
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,823.42,617.45
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,771.55,584.6
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,718.14,549.8
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,646.53,500.7
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,574.93,449.59
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,480.62,379.98
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,397.8,315.39
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,291.21,227.32
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,183.61,115.61
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,61.24,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,8.26,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,15.92,2.69
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,29.74,19.38
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,43.44,32.05
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,55.04,42.57
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,66.44,52.69
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,69.64,55.41
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,72.97,58.1
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,94.49,76.3
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,117.12,95.1
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,136.38,110.72
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,150.61,121.92
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,134.16,107.64
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,115.14,91.37
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,110.1,86.79
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,105.64,82.71
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,151.04,119.46
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,199.28,157.69
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,192.47,151.54
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,204.62,139.73
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,249.76,170.27
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,303.38,211.83
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,314.33,213.89
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,364.23,248.89
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,416.33,292.89
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,468.4,336.09
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,495.52,361.09
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,498.1,364.91
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,576.2,423.63
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,664.11,489.73
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,706.41,519.9
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,746.26,547.91
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,782.82,575.24
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,816.68,600.47
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,785.59,576.4
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,732.1,536.92
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,708.6,521.54
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,696.19,513.07
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,817.95,602.23
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,929.59,679.99
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,928.21,678.98
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,923.28,676.84
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,912.19,670.81
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,897.75,662.74
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,872.44,647.9
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,844.12,631.04
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,808.2,608.11
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,769.82,583.27
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,706.22,541.02
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,653.27,505.38
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,589.19,460.66
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,525.51,414.43
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,441.82,350.82
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,361.2,286.19
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,265.09,206.11
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,167.39,107.52
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,52.58,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,8.65,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,16.63,3.49
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,28.58,18.35
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,40.45,29.35
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,49.67,37.74
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,58.81,45.85
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,65.94,51.99
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,75.17,59.78
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,79.99,63.61
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,84.65,67.23
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,88.25,69.9
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,91.67,72.38
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,93.54,73.69
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,95.28,74.91
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,95.93,75.07
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,96.48,75.16
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,105.08,81.9
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,104.99,81.46
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,104.45,80.68
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,150.91,89.06
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,202.57,119.33
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,255.4,158.75
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,308.58,202.0
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,362.19,246.62
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,414.74,290.85
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,467.23,334.25
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,518.37,375.62
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,568.69,415.2
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,616.78,452.13
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,663.66,487.23
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,707.05,519.06
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,748.33,548.75
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,739.5,540.05
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,710.7,517.39
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,650.64,475.68
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,576.48,423.28
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,759.17,556.06
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,913.51,661.11
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,825.18,600.02
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,705.38,516.62
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,826.81,605.72
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,934.59,679.39
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,922.22,671.2
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,906.47,662.3
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,881.75,647.65
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,854.01,631.07
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,818.1,608.95
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,779.72,584.93
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,726.67,551.44
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,663.48,509.87
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,600.75,466.18
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,538.35,420.94
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,454.52,358.68
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,373.77,295.28
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,277.72,215.87
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,182.02,120.06
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,57.93,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,9.05,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,17.55,4.5
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,29.32,19.16
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,39.83,28.97
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,46.78,35.4
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,53.7,41.59
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,58.1,45.39
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,62.52,49.05
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,66.28,52.04
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,69.96,54.9
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,78.4,61.74
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,80.93,63.49
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,82.84,64.74
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,84.65,65.89
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,85.9,66.58
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,87.02,67.18
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,97.52,75.66
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,98.5,76.29
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,98.1,75.67
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,147.81,83.64
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,203.09,115.64
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,259.15,157.46
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,324.93,216.79
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,389.78,273.12
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,436.87,309.74
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,487.08,348.48
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,529.66,381.12
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,570.02,411.06
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,626.49,453.65
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,685.64,498.72
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,730.53,531.48
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,773.11,562.1
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,812.72,589.61
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,849.57,614.15
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,881.76,635.66
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,910.75,655.17
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,934.2,671.95
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,954.15,686.69
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,968.1,696.44
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,978.4,704.07
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,982.61,706.68
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,983.18,707.14
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,990.09,711.72
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,979.75,705.45
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,959.8,696.34
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,936.55,685.19
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,904.52,668.2
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,869.73,649.12
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,829.18,623.63
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,781.23,592.44
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,717.71,548.99
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,653.93,503.75
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,569.2,442.99
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,486.61,380.18
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,375.64,291.49
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,268.75,183.1
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,98.42,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.57,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.02,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,6.44,0.0
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,9.86,2.94
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,14.44,7.09
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,19.03,11.22
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,24.01,15.61
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,29.01,19.94
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,17.15,9.45
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,5.33,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,28.69,19.38
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,52.23,39.55
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,115.33,92.9
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,169.53,137.47
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,180.96,146.13
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,199.6,160.69
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,160.82,128.64
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,133.35,105.89
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,183.85,146.75
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,216.94,164.25
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,224.44,169.49
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,231.38,174.7
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,237.27,178.98
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,226.9,170.86
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,242.09,182.4
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,257.79,194.24
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,329.81,248.02
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,416.15,311.7
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,401.39,300.88
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,382.68,287.23
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,473.98,355.59
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,578.06,431.6
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,548.55,410.66
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,520.19,390.67
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,500.57,376.7
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,460.75,347.98
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,359.93,273.74
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,238.1,181.47
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,233.63,178.69
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,229.1,175.58
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,348.94,270.18
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,480.64,371.11
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,395.41,307.18
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,332.56,259.55
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,266.97,209.04
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,180.74,141.08
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,252.44,200.51
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,305.91,244.76
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,277.86,223.67
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,249.05,201.79
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,217.79,176.93
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,185.79,150.87
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,149.02,120.19
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,111.6,88.25
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,70.61,52.47
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.01,10.16
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,7.47,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,14.51,3.24
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,28.0,18.04
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,41.14,30.1
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,55.62,43.19
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,69.91,55.95
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,84.25,68.38
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,98.38,80.36
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,113.69,93.1
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,125.13,102.31
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,137.32,112.03
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,143.41,116.49
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,164.08,133.03
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,177.78,143.57
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,188.22,151.36
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,198.33,158.81
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,177.62,141.65
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,155.4,123.34
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,175.58,139.23
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,235.8,169.4
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,263.73,186.11
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,293.69,207.6
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,241.68,175.53
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,188.96,141.15
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,216.57,162.17
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,244.95,183.47
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,356.71,265.41
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,490.41,361.5
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,549.88,404.66
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,615.58,452.41
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,635.35,467.08
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,652.03,479.57
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,594.24,438.02
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,519.23,383.47
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,617.26,456.17
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,708.41,522.05
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,829.31,609.04
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,924.79,674.27
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,937.64,682.75
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,946.92,689.88
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,948.71,693.69
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,946.9,695.39
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,938.43,691.56
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,926.51,685.63
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,867.11,647.6
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,784.49,593.4
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,694.02,531.8
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,577.99,449.31
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,539.72,423.84
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,500.13,396.15
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,454.18,362.69
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,407.54,327.51
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,346.64,279.47
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,286.78,230.36
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,213.95,168.6
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,142.49,99.28
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,48.16,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,9.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.19,5.73
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.44,18.32
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,38.74,27.8
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,48.2,36.34
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,55.32,42.65
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,60.61,47.17
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,65.84,51.49
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,69.69,54.64
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,73.45,57.65
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,75.94,59.43
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,78.35,61.13
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,86.96,68.0
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,88.81,69.17
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,90.36,70.11
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,91.76,70.92
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,92.06,71.0
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,92.26,71.0
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,92.47,70.88
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,142.08,80.72
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,203.06,118.04
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,255.74,157.37
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,318.99,217.84
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,366.96,263.31
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,397.11,281.76
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,466.05,332.06
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,496.41,359.21
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,515.6,374.85
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,487.52,355.93
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,445.52,325.91
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,593.9,435.91
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,750.96,548.23
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,789.47,574.08
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,825.32,598.53
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,855.77,619.02
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,883.07,637.55
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,904.79,652.01
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,923.08,664.41
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,934.04,672.27
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,941.38,678.03
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,942.61,680.09
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,940.25,680.07
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,937.0,679.68
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,922.7,672.3
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,899.62,660.09
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,873.52,645.91
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,835.08,622.13
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,794.24,596.52
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,743.4,564.14
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,691.0,529.84
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,612.58,474.76
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,545.72,426.32
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,462.59,364.99
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,382.41,302.63
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,283.31,221.45
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,190.35,134.11
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,59.59,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,9.83,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,18.87,6.34
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,30.37,19.91
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,41.88,30.51
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.4,38.25
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,58.87,45.72
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,67.11,52.78
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,72.45,57.16
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,76.68,60.49
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,80.8,63.65
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,83.62,65.65
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,86.32,67.55
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,88.41,69.06
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,90.37,70.47
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,91.18,70.78
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,99.89,77.62
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,141.24,111.18
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,193.22,152.63
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,129.42,100.75
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,148.95,85.61
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,201.15,116.11
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,254.19,155.75
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,307.35,199.13
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,360.86,243.94
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,413.14,288.12
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,465.1,331.17
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,495.34,358.45
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,514.14,373.79
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,581.34,424.17
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,660.33,483.16
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,703.83,513.61
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,745.24,542.05
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,782.76,567.87
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,817.65,590.2
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,848.47,610.3
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,876.26,628.44
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,822.64,591.18
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,711.39,513.25
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,850.1,612.37
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,956.0,681.57
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,959.01,684.88
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,958.41,687.34
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,950.53,684.04
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,939.17,678.73
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,918.9,669.14
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,895.48,657.55
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,870.2,643.37
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,835.97,623.06
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,788.76,593.62
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,739.95,562.38
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,678.4,520.57
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,616.51,476.91
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,533.3,416.79
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,452.09,354.91
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,348.32,271.8
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,247.6,177.5
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,88.44,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,9.44,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.24,6.1
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.16,18.02
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,40.28,29.04
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,47.49,35.68
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,54.64,42.07
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,76.15,60.54
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,97.88,78.78
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,112.32,90.48
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,126.39,101.63
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,136.93,109.67
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,143.39,114.25
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,162.6,129.08
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,181.19,143.08
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,184.3,144.73
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,183.88,143.72
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,188.51,147.09
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,192.87,150.25
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,203.52,158.02
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,252.85,180.6
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,222.89,143.38
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,254.79,154.61
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,307.31,197.2
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,359.98,241.06
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,411.74,284.16
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,463.21,326.27
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,493.47,352.48
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,512.65,367.28
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,578.3,415.63
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,655.3,472.09
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,696.21,501.39
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,745.69,535.66
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,738.28,527.99
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,709.77,506.21
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,664.75,476.63
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,606.74,437.6
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,543.81,395.23
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,455.04,333.84
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,506.43,371.94
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,537.95,395.21
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,581.96,427.91
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,650.08,476.06
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,551.57,407.89
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,475.52,354.66
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,260.31,198.34
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,38.35,25.1
