Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,21.79,12.06
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,5.33,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,4.95,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,9.83,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,18.83,6.63
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,30.71,20.14
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,42.48,30.91
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,51.61,39.23
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.65,47.27
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,79.74,63.65
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,98.41,79.33
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,89.64,71.47
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,86.33,68.29
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,88.89,70.07
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,91.36,71.73
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,126.85,100.73
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,164.69,131.01
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,128.86,101.22
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,96.54,74.47
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,96.76,74.52
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,105.56,81.53
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,99.29,76.1
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,142.73,81.17
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,194.9,111.86
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,254.49,156.4
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,306.38,198.63
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,358.65,242.38
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,403.46,285.64
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,443.04,320.22
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,488.72,353.85
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,560.63,408.31
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,607.73,444.57
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,653.65,479.15
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,692.74,508.18
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,741.3,542.57
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,733.73,534.57
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,706.18,512.63
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,791.56,575.54
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,870.12,631.11
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,890.97,644.68
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,908.41,656.67
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,802.79,585.27
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,665.31,488.32
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,648.87,478.91
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,630.21,467.05
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,614.16,457.34
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,596.11,446.21
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,480.92,364.78
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,389.74,298.19
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,279.45,215.62
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,173.36,133.21
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,152.29,117.45
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,131.06,101.02
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,357.59,285.31
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,538.09,421.45
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,457.98,359.71
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,380.62,299.24
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,284.55,221.18
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,174.09,125.34
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,82.41,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,9.83,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,18.83,6.73
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,31.96,21.12
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,44.91,32.86
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,55.57,42.46
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,66.05,51.7
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,73.27,57.8
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,80.37,63.62
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,86.16,68.34
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,91.8,72.87
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,96.1,76.06
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,98.31,77.48
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,100.14,78.57
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,101.84,79.56
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,101.09,78.54
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,100.36,77.58
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,100.67,77.63
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,100.83,77.59
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,133.11,103.3
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,204.96,136.94
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,213.39,130.73
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,253.14,153.68
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,304.89,195.06
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,357.37,238.06
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,409.4,281.33
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,461.19,323.67
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,493.18,351.79
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,514.7,368.95
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,579.56,417.3
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,656.03,474.24
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,699.55,506.1
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,741.1,536.32
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,779.25,563.31
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,814.86,587.03
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,846.05,606.67
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,874.24,624.35
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,896.62,640.9
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,915.66,655.54
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,842.24,607.88
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,707.33,514.82
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,852.56,619.13
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,958.15,688.09
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,948.66,682.56
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,935.7,676.18
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,915.48,665.97
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,892.1,653.75
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,862.55,636.66
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,824.29,613.56
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,776.77,583.48
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,727.67,551.6
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,660.63,506.49
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,593.45,459.57
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,511.68,399.96
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,426.73,334.93
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,324.21,253.12
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,228.47,166.65
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,111.95,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.11,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,9.88,0.89
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,21.0,11.94
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,31.89,21.72
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,44.94,33.3
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,57.87,44.67
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,71.67,56.49
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,85.36,67.99
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,97.76,78.33
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,110.08,88.48
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,107.24,85.76
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,103.94,82.7
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,134.53,107.95
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,163.92,131.87
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,169.97,136.15
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,180.1,143.77
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,181.9,144.87
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,170.62,135.42
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,197.77,156.81
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,236.86,170.65
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,269.25,191.69
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,302.99,216.57
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,321.18,234.71
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,324.17,240.5
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,248.0,184.92
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,160.79,119.54
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,232.66,174.35
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,302.56,226.71
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,397.4,297.42
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,504.48,376.11
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,436.52,326.46
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,349.68,262.06
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,450.59,338.1
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,550.52,411.66
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,633.07,473.31
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,707.62,528.98
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,824.18,617.13
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,914.89,683.23
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,927.69,692.07
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,936.97,699.21
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,784.76,592.72
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,578.79,440.62
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,455.56,349.94
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,304.69,234.78
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,206.32,159.55
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,133.22,101.81
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,297.4,235.8
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,427.48,339.22
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,396.48,316.7
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,364.12,293.33
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,326.88,264.74
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,288.85,234.73
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,242.52,196.77
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,196.11,157.69
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,142.38,111.48
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,87.99,62.49
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,40.41,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,9.44,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.32,6.62
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,27.88,17.84
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,39.46,28.45
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.24,38.21
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,62.4,48.99
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,72.87,57.98
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,82.97,66.44
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,78.74,62.61
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,71.95,56.58
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,75.08,59.06
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,78.08,61.38
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,110.88,88.81
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,138.74,111.66
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,154.28,123.84
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,177.94,142.52
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,183.66,146.77
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,188.98,150.75
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,197.77,157.24
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,234.53,167.57
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,269.44,190.87
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,302.85,216.39
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,335.03,241.2
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,367.44,266.48
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,400.28,292.26
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,434.29,318.72
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,469.2,345.53
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,505.17,372.74
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,488.02,361.3
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,456.72,338.99
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,484.73,359.95
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,513.79,381.27
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,532.62,395.21
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,551.13,409.0
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,550.09,408.88
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,547.16,407.55
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,462.95,347.23
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,390.66,294.33
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,349.2,264.37
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,305.74,232.3
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,293.28,223.94
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,280.32,215.04
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,279.5,215.16
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,278.79,215.38
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,223.33,173.07
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,191.03,148.26
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,161.91,125.6
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,132.52,102.35
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,115.75,89.34
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,98.86,75.98
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,83.18,63.35
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,67.19,50.25
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,51.95,37.66
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,36.24,24.46
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,24.45,14.36
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,13.7,4.92
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,6.83,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,9.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.59,7.7
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,28.55,18.63
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,37.52,27.03
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,43.81,32.84
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,50.11,38.46
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,54.97,42.66
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,59.79,46.67
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,63.3,49.47
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,72.24,56.87
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,74.93,58.83
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,77.54,60.7
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,79.23,61.79
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,80.84,62.81
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,82.22,63.52
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,93.15,72.12
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,94.38,72.94
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,95.43,73.64
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,95.96,73.77
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,146.73,82.72
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,200.98,114.41
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,255.91,155.71
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,310.54,200.8
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,365.02,247.04
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,418.5,292.95
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,471.5,337.76
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,522.94,379.75
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,573.24,419.63
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,621.81,457.99
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,669.05,494.48
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,713.38,528.32
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,755.63,560.11
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,794.75,588.57
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,831.27,613.74
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,780.79,575.9
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,678.22,499.91
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,826.19,610.18
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,937.94,688.36
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,954.67,699.67
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,967.9,709.51
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,973.3,715.14
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,989.08,727.85
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,983.72,725.21
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,974.79,720.53
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,835.25,628.64
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,648.82,497.69
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,778.34,595.01
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,878.22,664.31
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,839.81,639.35
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,793.77,609.64
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,737.48,571.68
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,680.47,531.69
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,600.36,473.81
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,521.92,413.91
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,414.77,327.8
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,313.99,236.87
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,158.15,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,9.83,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.48,8.47
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,29.87,19.94
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,39.23,28.77
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,45.51,34.62
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,51.79,40.26
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,56.31,44.09
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,60.8,47.75
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,63.98,50.37
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,72.59,57.65
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,74.99,59.37
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,77.32,61.04
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,79.38,62.58
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,81.33,64.02
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,82.42,64.62
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,93.11,73.31
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,94.11,73.94
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,94.93,74.46
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,94.79,74.05
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,145.51,82.74
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,200.84,115.58
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,256.96,158.54
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,312.84,205.44
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,368.98,253.94
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,424.24,302.24
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,479.1,349.41
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,533.17,394.14
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,586.62,437.03
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,637.61,477.56
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,687.24,515.99
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,734.77,551.98
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,780.39,585.79
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,821.55,614.44
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,859.99,640.15
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,895.46,663.97
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,927.86,685.66
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,953.5,702.82
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,975.63,717.74
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,993.15,729.73
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1007.0,739.46
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,1013.77,744.73
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,1016.81,747.79
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,1013.56,746.94
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,1006.69,743.95
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,991.72,736.22
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,973.43,726.38
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,945.64,709.34
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,927.06,698.47
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,886.01,672.89
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,842.81,645.39
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,785.4,607.48
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,727.02,567.33
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,648.49,511.26
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,579.06,458.58
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,471.96,373.79
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,371.14,282.78
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,185.25,15.41
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,9.05,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.94,7.65
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,26.83,17.65
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,34.79,25.23
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,40.16,30.31
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,45.57,35.25
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,53.71,42.36
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,58.03,45.92
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,61.36,48.59
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,64.64,51.17
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,67.33,53.1
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,69.95,54.92
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,80.36,63.47
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,82.9,65.26
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,84.54,66.31
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,86.03,67.24
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,87.29,67.98
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,88.39,68.59
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,89.45,69.19
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,141.8,78.62
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,198.09,111.41
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,255.12,154.31
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,311.86,201.12
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,368.69,249.34
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,424.73,297.38
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,480.34,344.3
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,534.15,388.83
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,586.94,431.43
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,637.63,471.15
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,686.83,508.75
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,733.87,542.92
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,778.88,574.81
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,819.29,602.51
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,856.91,627.46
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,889.8,649.22
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,919.45,668.87
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,944.87,685.25
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,966.82,699.44
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,982.8,710.5
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,995.13,719.43
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,1000.78,723.66
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,1002.72,725.74
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,997.91,723.71
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,989.53,719.62
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,973.1,710.53
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,953.42,699.49
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,937.27,690.79
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,905.63,671.84
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,863.28,645.59
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,818.87,617.38
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,760.58,579.34
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,701.45,539.2
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,630.19,490.19
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,554.47,434.51
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,448.42,351.37
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,348.65,263.31
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,175.09,25.64
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,9.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.55,7.88
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,28.88,19.09
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,38.17,27.83
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,44.77,33.97
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,51.35,39.88
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,56.13,44.03
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,60.86,48.01
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,64.28,50.73
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,67.63,53.35
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,100.14,80.74
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,134.14,108.72
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,149.78,121.07
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,164.26,132.33
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,118.13,93.66
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,84.58,65.5
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,95.29,74.26
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,96.28,74.87
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,95.19,73.67
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,143.0,80.89
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,196.72,111.79
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,251.23,152.05
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,305.52,195.99
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,360.08,241.06
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,413.98,285.57
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,467.57,328.46
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,519.81,369.08
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,571.35,407.55
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,620.9,443.68
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,669.16,477.66
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,714.73,507.82
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,758.38,535.73
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,798.75,562.52
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,836.53,586.71
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,869.38,607.86
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,899.15,627.21
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,923.93,642.6
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,945.33,656.05
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,961.38,666.41
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,973.91,674.85
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,979.35,679.23
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,981.18,681.72
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,974.93,680.66
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,965.2,677.74
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,961.0,678.34
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,940.34,668.79
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,909.0,653.62
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,874.94,636.34
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,830.68,612.15
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,790.57,589.86
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,728.36,551.24
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,665.85,510.53
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,587.13,456.0
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,510.08,399.26
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,403.57,315.82
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,303.26,229.0
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,155.15,30.8
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,9.83,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.0,7.31
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,28.9,18.77
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,38.84,27.93
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,48.2,36.37
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,55.3,42.64
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,60.22,46.83
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,65.09,50.84
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,68.95,53.88
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,72.72,56.78
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,75.24,58.46
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,77.67,60.04
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,86.23,66.82
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,88.1,68.0
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,89.1,68.34
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,90.0,68.59
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,90.36,68.71
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,90.61,68.75
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,90.66,68.51
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,148.29,84.72
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,199.78,113.97
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,252.12,152.37
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,304.49,194.48
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,357.07,237.96
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,409.06,281.38
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,460.82,323.87
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,511.02,363.46
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,560.5,401.21
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,607.9,437.16
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,654.14,471.31
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,698.51,502.74
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,741.2,532.29
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,779.67,558.91
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,815.6,582.22
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,847.11,603.08
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,875.63,622.08
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,898.77,636.73
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,918.61,649.34
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,932.69,658.98
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,943.29,666.62
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,947.98,670.16
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,963.33,680.55
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,957.87,678.59
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,948.92,674.8
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,930.57,666.56
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,909.03,656.35
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,880.24,640.61
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,854.89,626.94
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,810.79,600.4
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,764.97,572.07
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,706.37,532.82
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,647.29,491.88
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,569.4,438.26
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,493.06,382.47
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,390.55,302.78
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,293.92,220.02
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,144.86,35.09
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,9.83,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.07,7.28
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,29.65,19.29
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,38.93,27.87
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,45.9,34.21
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,52.81,40.3
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,56.87,43.66
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,60.96,46.89
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,64.4,49.58
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,67.78,52.16
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,75.7,58.4
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,77.95,59.81
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,79.6,60.84
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,81.16,61.8
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,82.5,62.58
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,93.34,71.11
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,94.56,71.91
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,95.59,72.58
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,97.15,73.54
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,146.22,82.19
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,217.29,134.7
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,287.54,195.01
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,338.49,234.77
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,374.15,263.47
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,402.09,281.61
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,467.91,330.46
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,518.91,372.06
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,569.03,411.94
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,617.2,449.51
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,664.1,485.25
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,707.5,516.85
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,748.77,546.22
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,786.13,573.34
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,820.78,596.97
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,850.45,617.2
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,876.94,635.4
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,898.85,650.12
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,917.39,662.72
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,941.04,679.05
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,946.9,683.86
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,949.22,687.42
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,947.95,688.8
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,935.23,681.43
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,927.08,677.28
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,906.06,665.69
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,882.01,652.14
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,845.71,628.98
