Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,806.98,604.03
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,758.43,572.8
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,708.25,539.74
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,628.11,484.53
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,560.74,436.79
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,482.28,379.58
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,406.19,321.23
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,309.63,242.98
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,218.9,164.39
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,97.45,26.16
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,9.83,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.51,8.38
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,28.73,18.78
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,37.05,26.61
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,43.08,32.2
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,49.15,37.61
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,52.83,40.78
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,61.19,47.9
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,64.45,50.57
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,67.67,53.17
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,69.35,54.3
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,71.05,55.44
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,81.4,63.9
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,83.93,65.68
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,84.8,66.07
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,85.57,66.4
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,86.87,67.31
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,88.01,68.09
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,88.19,67.96
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,139.21,76.26
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,196.43,108.97
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,254.27,151.95
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,311.95,199.27
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,369.7,247.92
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,426.37,296.01
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,482.43,342.54
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,537.22,386.15
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,590.95,427.34
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,642.53,466.39
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,692.58,503.08
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,739.32,535.29
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,783.73,564.86
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,825.03,591.59
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,863.56,615.5
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,897.03,635.98
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,927.22,654.3
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,953.1,669.88
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,975.49,683.3
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,991.45,692.84
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,1003.71,700.29
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,1010.21,704.38
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,1012.98,706.43
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,1008.04,705.08
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,999.51,701.8
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,983.85,693.29
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,964.9,682.94
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,948.64,674.01
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,916.79,655.29
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,874.53,630.52
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,830.13,603.9
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,771.61,567.98
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,718.54,534.24
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,641.91,483.88
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,566.73,431.2
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,462.29,353.05
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,363.64,270.74
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,184.95,60.92
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,9.83,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.08,7.41
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,29.67,19.62
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,38.95,28.26
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,45.92,34.68
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,52.85,40.85
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,56.91,44.34
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,61.0,47.73
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,64.79,50.76
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,68.51,53.66
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,76.16,59.76
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,78.1,60.92
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,80.1,62.27
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,82.0,63.52
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,82.77,63.7
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,93.13,71.79
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,94.38,72.62
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,95.45,73.32
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,95.75,73.26
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,143.6,80.75
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,197.82,111.5
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,252.85,152.14
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,307.56,196.59
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,362.4,242.44
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,416.61,288.17
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,470.44,332.71
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,522.75,374.21
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,574.17,413.56
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,623.33,450.81
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,671.15,485.96
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,716.32,517.65
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,759.5,547.11
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,798.89,574.03
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,835.62,597.75
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,867.83,618.5
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,896.92,637.25
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,920.48,651.94
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,940.61,664.52
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,954.92,674.22
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,965.66,681.9
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,970.84,686.24
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,972.46,688.51
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,979.42,693.65
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,968.93,688.02
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,951.35,677.46
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,930.52,664.98
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,897.89,645.91
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,869.09,629.25
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,825.0,603.55
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,779.11,576.11
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,718.65,538.47
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,657.68,498.8
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,578.72,444.91
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,501.24,388.76
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,400.45,311.68
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,305.08,231.34
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,152.4,54.86
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,7.87,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,15.27,4.67
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,31.01,20.6
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,46.21,34.4
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,62.22,48.78
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,78.12,62.84
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,87.78,71.1
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,95.08,77.09
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,109.03,88.58
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,123.58,100.31
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,136.17,110.18
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,148.48,119.61
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,150.72,120.64
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,161.42,128.53
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,143.13,112.99
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,123.31,96.44
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,166.0,130.47
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,209.39,164.12
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,201.96,157.44
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,214.83,158.94
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,230.42,169.61
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,231.35,169.6
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,222.54,163.05
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,195.74,143.2
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,291.59,206.51
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,455.16,320.22
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,502.96,356.2
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,550.87,391.92
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,557.4,397.54
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,536.5,382.35
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,563.82,401.47
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,590.74,419.69
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,693.04,492.74
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,799.18,566.68
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,751.05,532.16
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,678.29,481.9
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,690.99,492.58
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,701.96,501.42
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,813.19,580.55
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,914.53,650.03
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,823.62,589.98
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,713.27,516.05
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,699.41,509.49
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,683.19,500.51
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,472.49,353.53
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,261.6,197.02
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,150.8,113.61
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,67.14,47.9
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,58.75,41.59
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,50.61,35.3
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,42.87,29.24
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,35.16,23.08
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,27.85,17.14
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,20.56,11.13
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,14.06,5.69
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,7.58,0.24
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,3.78,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,5.9,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,11.42,1.93
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,23.23,13.81
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,34.61,24.05
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,48.23,36.15
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,61.74,48.01
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,75.53,59.79
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,89.24,71.26
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,105.6,84.76
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,125.62,101.08
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,94.38,74.26
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,74.27,56.97
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,76.04,58.14
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,77.73,59.22
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,87.38,66.85
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,88.28,67.26
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,89.41,67.86
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,90.38,68.35
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,90.63,68.27
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,136.64,75.14
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,190.43,105.17
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,245.14,145.21
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,299.63,189.25
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,354.45,235.03
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,408.98,281.05
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,463.27,326.12
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,516.05,368.38
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,568.13,408.79
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,617.9,447.04
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,666.39,483.3
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,711.92,516.81
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,755.47,548.23
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,795.27,575.16
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,832.41,599.04
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,865.43,620.39
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,895.38,639.68
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,918.94,654.43
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,939.05,666.99
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,953.3,675.87
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,963.97,682.58
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,970.03,686.5
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,972.54,688.34
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,965.05,684.05
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,954.14,677.82
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,950.17,677.35
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,929.8,666.54
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,897.28,648.05
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,862.09,627.71
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,824.5,605.08
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,779.72,577.1
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,717.24,536.76
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,654.48,494.75
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,577.38,441.75
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,501.77,386.75
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,400.75,309.01
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,305.27,229.2
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,152.05,61.56
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,9.05,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.73,6.67
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,27.27,17.17
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,35.83,25.08
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,41.74,30.47
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,47.66,35.69
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,51.87,39.26
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,56.07,42.71
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,59.31,45.35
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,67.58,52.23
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,70.05,54.0
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,72.45,55.71
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,74.28,56.92
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,76.01,58.05
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,125.39,98.34
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,180.37,142.23
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,183.79,144.52
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,202.72,159.27
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,198.88,155.57
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,230.09,161.47
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,260.63,185.81
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,271.21,199.38
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,185.83,136.67
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,83.14,59.25
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,156.81,115.65
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,230.21,170.76
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,346.18,255.77
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,482.6,354.38
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,418.21,308.74
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,331.0,245.15
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,334.47,248.25
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,337.49,250.77
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,456.37,340.15
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,576.48,428.75
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,738.2,551.01
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,869.34,647.03
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,617.7,468.82
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,241.67,182.21
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,191.42,144.63
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,140.83,105.61
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,209.3,159.89
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,307.04,236.02
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,414.96,320.88
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,501.12,388.35
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,730.95,567.21
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,908.12,696.73
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,601.6,474.35
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,234.07,183.94
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,211.54,167.59
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,188.51,149.91
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,428.25,350.27
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,646.54,520.15
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,570.15,460.2
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,495.1,400.31
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,395.21,317.58
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,296.84,231.05
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,150.86,66.33
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,10.23,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,19.71,7.42
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,29.99,19.88
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.33,29.55
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,50.04,38.41
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,57.17,44.81
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,63.16,49.89
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,69.01,54.68
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,73.15,57.99
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,77.18,61.13
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,80.52,63.63
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,83.7,65.96
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,85.71,67.29
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,95.06,74.77
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,95.87,75.06
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,96.58,75.3
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,96.77,75.26
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,96.85,75.16
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,96.21,74.34
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,140.99,81.37
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,202.99,118.39
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,256.85,158.42
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,310.44,202.51
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,364.46,248.53
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,417.89,294.77
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,471.1,340.2
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,523.07,383.06
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,574.51,424.29
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,623.85,463.59
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,672.06,501.09
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,718.81,536.77
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,763.94,570.6
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,804.1,600.23
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,841.66,626.17
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,875.57,649.55
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,906.46,670.87
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,931.5,689.4
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,953.15,705.8
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,969.86,717.91
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,982.99,727.8
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,989.66,733.26
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,992.74,736.53
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,1003.3,745.31
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,996.32,742.48
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,981.0,735.14
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,962.32,725.62
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,937.34,710.4
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,909.33,693.04
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,867.35,666.17
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,823.17,637.22
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,776.95,605.94
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,723.43,568.1
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,647.95,513.01
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,573.66,455.95
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,471.86,374.79
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,375.16,290.9
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,193.66,90.35
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,9.44,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.74,7.41
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,27.99,18.31
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,36.31,26.19
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,41.99,31.51
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,47.71,36.67
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,51.71,40.07
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,60.26,47.29
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,61.95,48.52
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,67.69,53.19
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,72.82,57.15
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,77.66,60.8
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,80.59,62.92
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,86.31,67.37
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,88.71,69.02
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,90.9,70.5
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,92.03,71.25
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,92.99,71.88
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,93.2,71.76
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,139.13,78.06
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,195.11,109.16
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,251.85,150.94
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,308.04,196.74
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,364.43,244.23
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,420.5,291.95
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,476.14,338.49
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,530.07,381.85
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,583.11,423.09
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,633.95,462.27
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,683.35,499.32
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,730.17,533.56
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,774.86,565.52
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,815.93,593.34
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,854.3,617.89
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,887.31,638.08
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,917.08,656.1
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,942.07,673.1
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,963.57,687.98
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,978.32,698.05
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,989.42,706.04
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,995.24,710.18
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,997.4,712.24
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,1005.34,718.1
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,995.92,713.17
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,894.91,650.75
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,770.92,572.03
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,734.0,550.22
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,695.17,525.67
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,652.43,497.86
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,608.62,468.63
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,560.61,436.22
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,511.76,401.92
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,450.17,356.88
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,389.46,310.18
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,311.64,247.02
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,237.31,182.45
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,124.19,57.31
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,9.44,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.64,7.11
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,28.61,18.75
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,37.6,27.19
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,43.91,33.05
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,50.22,38.72
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,54.42,42.27
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,58.63,45.68
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,61.88,48.15
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,70.37,55.04
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,72.85,56.71
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,75.28,58.31
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,77.09,59.49
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,78.82,60.6
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,88.99,68.69
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,90.42,69.51
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,91.52,70.23
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,92.46,70.82
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,91.75,69.94
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,135.5,75.04
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,190.91,104.94
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,247.07,145.0
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,303.13,189.34
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,359.36,234.95
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,414.73,279.97
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,469.71,323.47
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,522.96,363.89
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,575.23,401.97
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,626.11,438.39
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,675.65,472.64
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,721.56,504.1
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,765.35,533.39
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,806.36,558.89
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,844.73,581.44
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,877.35,599.85
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,906.76,616.26
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,932.36,631.65
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,954.56,645.13
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,969.48,654.47
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,980.76,661.92
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,986.35,668.43
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,988.3,673.19
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,982.25,672.18
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,986.13,677.39
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,968.78,669.96
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,948.12,660.88
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,841.72,599.4
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,715.02,522.45
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,672.57,498.33
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,628.86,471.51
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,576.61,438.19
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,523.75,402.87
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,515.46,398.44
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,510.92,394.48
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,403.74,312.35
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,299.84,227.18
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,153.6,72.89
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,7.87,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,15.23,3.93
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,28.65,18.43
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,41.74,30.36
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,55.88,42.97
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,69.86,55.21
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,83.92,67.25
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,97.78,78.86
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,109.06,88.05
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,118.4,95.44
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,137.79,110.89
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,152.42,122.11
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,136.94,108.74
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,119.27,93.72
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,147.14,115.77
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,181.27,142.33
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,205.32,161.03
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,216.5,169.45
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,221.34,172.55
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,255.46,186.82
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,270.48,192.39
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,297.89,208.19
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,326.12,230.93
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,364.52,261.01
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,396.19,283.58
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,442.01,317.67
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,467.83,338.61
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,478.3,347.32
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,487.4,354.8
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,486.31,354.53
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,570.9,415.85
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,669.08,485.52
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,744.05,541.36
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,804.62,587.22
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,834.9,607.12
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,862.16,625.12
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,817.82,593.34
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,716.66,520.94
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,691.1,504.43
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,662.28,485.02
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,518.26,383.39
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,367.68,273.34
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,307.27,229.54
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,223.93,167.39
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,203.53,152.79
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,182.82,137.64
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,240.38,183.85
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,280.12,216.27
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,255.39,198.19
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,230.06,179.48
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,203.14,159.12
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,175.57,137.75
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,143.77,112.29
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,111.36,85.68
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,77.7,57.4
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,35.69,22.33
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,14.9,2.03
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,9.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.22,5.49
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,27.81,17.53
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,39.57,28.24
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,47.91,35.76
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,58.03,44.6
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,64.8,50.25
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,68.8,53.36
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,68.59,52.92
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,68.82,52.82
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,76.2,58.69
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,77.81,59.7
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,79.79,60.99
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,81.67,62.2
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,81.85,62.02
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,91.67,69.7
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,114.94,88.1
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,153.82,118.56
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,160.48,123.16
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,197.8,131.61
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,242.56,157.58
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,288.64,189.85
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,334.03,223.32
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,381.67,259.31
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,426.81,295.62
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,471.94,331.57
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,509.53,361.89
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,544.63,389.64
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,594.25,427.8
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,645.76,468.15
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,650.69,469.81
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,625.2,449.54
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,686.31,492.34
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,745.95,533.03
