Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,713.28,510.52
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,684.03,490.37
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,664.55,477.45
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,641.34,461.8
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,653.88,471.7
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,665.02,480.46
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,660.29,478.33
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,653.52,475.05
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,638.65,465.63
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,621.71,454.91
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,591.62,436.68
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,559.7,416.99
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,529.19,397.36
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,496.99,376.21
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,532.39,405.82
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,588.09,448.31
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,536.99,412.44
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,485.67,376.06
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,465.33,361.93
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,442.13,343.14
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,344.45,266.52
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,252.84,190.04
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,132.49,64.07
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,9.05,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,17.34,4.62
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,31.36,20.3
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,45.19,32.85
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,57.55,43.83
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,69.75,54.43
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,73.83,57.85
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,78.45,61.57
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,90.43,71.38
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,101.78,80.5
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,116.39,92.18
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,134.87,106.88
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,151.87,120.16
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,175.78,138.85
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,175.4,137.84
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,182.96,143.26
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,189.23,147.89
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,195.06,152.17
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,203.8,158.46
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,245.45,177.56
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,263.5,189.83
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,292.66,212.4
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,309.36,223.24
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,345.52,248.9
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,383.04,276.02
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,415.47,300.0
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,445.95,322.59
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,464.6,336.24
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,493.98,357.84
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,524.44,379.99
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,551.01,399.28
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,578.03,418.72
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,506.76,368.26
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,418.99,305.18
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,524.02,382.0
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,638.9,463.05
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,646.17,469.34
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,651.59,475.06
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,678.25,494.68
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,704.07,513.56
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,786.82,572.29
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,848.11,615.85
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,864.1,627.42
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,869.72,632.32
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,845.93,617.9
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,809.22,595.06
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,687.24,511.81
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,541.49,409.32
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,510.42,389.72
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,477.58,367.53
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,423.67,328.54
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,370.61,289.15
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,314.34,246.77
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,258.62,203.07
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,178.14,138.52
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,115.76,85.97
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,55.15,24.15
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,11.42,0.96
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,25.52,15.5
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,39.11,27.69
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,53.34,40.32
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,66.47,51.84
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,80.53,63.95
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,94.41,75.69
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,100.31,80.31
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,110.6,88.53
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,102.65,81.37
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,98.72,77.66
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,97.88,76.7
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,97.23,75.91
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,128.57,101.29
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,154.89,122.13
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,162.67,128.03
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,169.7,133.34
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,197.89,155.2
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,246.95,178.94
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,260.4,184.13
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,295.46,207.9
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,328.14,232.18
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,361.79,257.64
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,386.06,277.63
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,417.83,302.24
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,465.66,336.61
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,528.02,381.6
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,568.94,411.51
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,610.21,441.23
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,640.83,462.34
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,669.81,481.95
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,733.34,528.74
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,795.72,574.51
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,760.95,546.77
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,693.39,497.62
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,691.52,497.17
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,686.89,494.31
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,817.53,587.42
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,929.39,661.85
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,832.67,598.33
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,690.51,501.76
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,688.12,503.48
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,683.43,502.55
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,720.34,529.24
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,730.35,537.99
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,793.93,583.49
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,840.13,614.65
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,796.19,587.15
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,750.5,558.8
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,698.17,523.97
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,644.96,487.4
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,569.17,434.15
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,494.7,379.34
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,399.42,306.25
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,309.12,231.88
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,166.5,83.6
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,9.05,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.44,4.15
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.02,17.61
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,38.6,27.36
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,46.57,34.66
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,56.78,43.71
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,61.43,47.68
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,71.52,56.18
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,81.34,64.27
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,91.1,72.17
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,95.17,75.17
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,99.15,78.06
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,94.85,74.21
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,90.28,70.18
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,88.36,68.24
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,86.35,66.25
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,105.29,81.46
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,123.82,96.13
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,139.29,108.17
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,155.53,115.13
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,128.16,94.04
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,98.46,71.28
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,176.37,130.11
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,253.23,186.67
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,288.83,212.16
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,340.29,249.36
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,407.36,296.93
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,509.88,370.37
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,459.21,335.34
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,392.31,287.18
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,408.69,299.46
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,425.5,311.67
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,458.73,335.99
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,505.59,369.63
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,568.01,415.18
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,649.59,473.06
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,776.63,564.96
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,899.86,651.85
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,913.48,660.97
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,923.71,669.03
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,923.93,672.11
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,920.65,673.13
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,766.85,569.13
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,596.65,448.13
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,728.15,548.79
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,842.57,632.89
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,793.41,600.15
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,753.84,574.92
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,704.61,542.83
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,654.33,509.21
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,592.4,465.07
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,530.65,419.42
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,453.78,360.68
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,359.99,287.2
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,275.78,218.2
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,194.88,148.94
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,109.02,54.62
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,11.33,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,9.44,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,18.09,4.22
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,29.99,19.41
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,41.9,30.44
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,50.45,38.24
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.96,45.78
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,66.75,52.47
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,71.5,56.37
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,75.86,59.82
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,80.09,63.08
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,81.5,63.91
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,82.94,64.75
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,84.67,65.82
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,93.64,72.91
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,93.67,72.54
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,93.68,72.2
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,94.26,72.34
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,94.71,72.39
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,95.84,73.0
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,134.64,78.12
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,187.9,106.2
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,248.72,149.69
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,307.85,203.44
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,364.13,253.46
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,397.49,281.07
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,436.67,311.93
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,482.09,345.85
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,525.62,378.26
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,557.79,402.23
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,588.91,425.0
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,611.93,440.86
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,628.66,452.16
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,686.47,492.38
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,741.83,530.25
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,771.7,550.91
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,799.78,570.53
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,797.84,569.93
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,792.03,567.07
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,893.87,639.39
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,963.68,685.02
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,983.56,699.44
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,985.46,703.29
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,981.54,702.43
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,974.05,699.53
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,957.03,691.48
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,936.69,681.42
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,907.88,665.11
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,883.07,651.34
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,839.79,625.13
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,794.59,597.16
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,736.2,558.56
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,677.08,518.12
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,599.94,464.33
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,523.92,408.43
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,422.4,330.04
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,326.0,249.96
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,194.64,102.16
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,42.33,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,9.05,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.44,3.48
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.04,17.84
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,38.66,27.78
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,48.69,36.88
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,56.16,43.54
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,62.14,48.6
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,68.0,53.37
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,95.11,76.09
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,124.96,100.57
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,98.7,77.9
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,81.97,63.42
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,83.97,64.74
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,85.84,65.93
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,95.44,73.47
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,97.45,74.74
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,97.79,74.82
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,98.01,74.82
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,98.7,75.06
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,134.87,79.28
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,186.4,106.05
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,239.09,142.97
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,291.59,184.25
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,344.48,227.28
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,396.8,270.43
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,449.08,312.8
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,499.99,352.4
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,550.3,390.16
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,598.94,426.26
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,646.5,460.48
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,689.78,491.17
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,730.8,519.6
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,768.59,544.95
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,803.78,568.09
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,723.75,511.76
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,591.37,419.85
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,548.95,391.98
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,502.27,359.97
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,548.96,394.31
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,596.76,428.45
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,424.96,310.31
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,206.75,152.05
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,310.28,231.18
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,400.81,297.84
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,363.76,271.68
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,325.66,245.1
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,210.6,159.37
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,87.67,63.89
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,76.76,55.85
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,65.79,47.42
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,55.22,39.18
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,45.2,31.23
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,35.94,23.75
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,26.71,16.15
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,18.66,9.44
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,10.63,2.7
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,5.68,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.79,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.36,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,4.54,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,10.63,3.15
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,16.74,8.72
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,24.4,15.57
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,32.09,22.38
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,40.95,30.05
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,49.83,37.59
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,49.45,37.13
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,49.07,36.68
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,79.13,62.06
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,107.1,85.24
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,135.88,108.73
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,163.65,131.06
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,115.05,90.65
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,59.37,44.28
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,113.01,88.58
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,162.26,128.28
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,148.29,116.41
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,134.32,99.96
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,205.0,151.94
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,284.47,208.75
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,237.46,174.81
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,185.28,136.92
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,190.1,140.65
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,195.02,144.31
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,299.05,220.54
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,410.77,299.9
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,385.61,281.8
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,349.65,256.2
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,401.24,293.78
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,457.08,333.56
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,482.17,351.11
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,501.03,364.49
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,571.46,414.32
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,661.73,475.75
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,564.15,408.83
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,455.15,333.04
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,514.52,376.95
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,555.05,406.5
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,778.4,564.76
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,958.58,679.92
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,915.2,651.16
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,858.29,616.51
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,770.65,560.15
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,691.11,507.43
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,682.55,504.63
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,670.79,498.9
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,732.98,544.91
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,778.11,577.13
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,722.91,540.91
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,666.93,503.95
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,591.91,453.44
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,518.1,400.66
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,420.97,326.32
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,328.67,250.01
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,197.64,103.38
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,46.79,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,8.26,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.0,1.67
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,25.96,15.85
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,38.03,26.96
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,45.33,33.64
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,52.56,40.06
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,57.64,44.32
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,62.68,48.38
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,66.33,51.25
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,69.91,54.0
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,72.89,56.19
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,75.75,58.26
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,84.21,64.95
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,86.2,66.22
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,100.45,77.54
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,120.1,93.06
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,100.39,76.82
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,90.15,68.37
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,122.74,94.26
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,190.48,128.18
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,197.84,118.91
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,238.76,140.73
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,303.89,197.79
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,367.78,251.94
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,408.7,284.91
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,431.85,304.26
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,489.87,344.69
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,552.12,387.96
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,575.37,405.16
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,594.46,419.12
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,624.92,440.9
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,653.88,461.29
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,703.35,494.19
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,753.36,526.68
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,669.25,470.15
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,568.5,402.14
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,426.92,306.4
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,241.37,174.89
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,314.77,229.03
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,376.13,271.96
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,218.89,160.08
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,61.76,42.46
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,152.65,113.18
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,278.0,206.1
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,338.44,251.58
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,424.4,314.67
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,426.95,318.51
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,427.75,321.94
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,393.47,299.49
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,358.45,276.0
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,317.54,247.06
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,276.17,216.64
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,232.46,183.19
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,188.49,148.26
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,134.63,103.76
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,65.64,46.55
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,32.02,12.09
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.15,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,8.26,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,15.89,1.04
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,29.08,18.45
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,42.2,30.63
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,52.3,39.8
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.27,48.62
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,58.89,45.67
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,58.51,45.21
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,61.46,47.52
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,64.32,49.7
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,105.95,84.53
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,144.33,115.82
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,157.0,125.44
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,169.34,134.72
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,159.58,126.13
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,157.89,124.18
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,166.47,130.7
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,174.96,137.07
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,182.37,142.32
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,191.28,141.84
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,202.53,149.64
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,214.05,157.76
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,222.02,162.96
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,230.21,168.36
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,307.54,220.8
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,411.79,292.06
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,446.61,316.21
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,480.72,339.52
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,452.62,320.86
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,407.11,289.71
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,369.07,264.18
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,326.13,234.58
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,342.85,247.14
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,360.21,259.69
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,230.52,167.84
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,92.17,65.48
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,168.19,123.66
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,248.29,182.83
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,440.6,322.99
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,606.09,437.03
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,648.15,464.34
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,666.58,477.72
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,383.03,283.83
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,60.87,42.04
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,268.04,205.05
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,471.08,353.09
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,623.75,463.08
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,783.05,571.11
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,724.42,533.29
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,675.82,504.09
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,607.11,459.36
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,539.08,413.23
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,462.28,358.22
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,387.56,301.95
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,273.89,213.62
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,184.66,139.58
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,100.75,49.64
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,8.26,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,15.9,0.29
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,26.48,16.08
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.08,25.98
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,45.4,33.6
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,56.01,43.02
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,73.33,57.92
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,93.76,75.18
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,81.24,64.17
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,75.26,58.77
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,109.21,86.98
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,148.74,119.18
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,158.94,126.81
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,160.73,127.59
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,173.19,137.03
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,195.79,154.46
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,190.16,149.23
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,195.41,152.74
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,192.85,150.09
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,196.77,136.29
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,200.1,124.01
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,239.42,143.22
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,291.1,183.83
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,343.74,227.04
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,396.32,271.1
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,448.83,314.47
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,500.01,355.26
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,550.91,394.59
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,600.15,432.13
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,648.37,467.81
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,693.66,499.78
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,737.18,529.65
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,776.36,556.66
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,813.02,580.5
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,846.95,601.94
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,877.99,621.42
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,817.22,579.81
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,699.19,497.9
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,848.59,603.36
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,952.61,670.66
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,958.5,673.77
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,974.92,684.61
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,970.13,682.34
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,961.79,678.25
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,765.05,553.74
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,547.06,402.97
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,520.37,387.7
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,491.94,369.48
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,353.09,268.97
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,218.24,166.93
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,190.66,146.77
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,162.57,125.28
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,351.4,276.26
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,517.84,396.58
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,419.4,319.76
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,325.88,243.56
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,195.12,98.5
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,46.07,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,7.87,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.21,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,25.83,15.57
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.46,25.55
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,46.74,34.82
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,54.64,41.83
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,60.63,46.89
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,66.5,51.67
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,70.65,54.94
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,74.7,58.06
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,78.06,60.43
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,81.28,62.63
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,83.31,63.95
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,85.23,65.17
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,93.95,71.95
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,95.21,72.61
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,95.97,73.02
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,96.58,73.32
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,102.02,77.38
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,136.56,82.9
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,186.57,107.51
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,237.83,142.61
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,289.62,182.8
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,341.94,224.91
