Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,394.93,271.71
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,431.36,302.4
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,459.41,322.24
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,485.54,339.85
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,557.32,389.75
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,639.87,446.91
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,622.89,433.38
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,573.57,398.18
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,686.03,477.6
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,796.42,553.09
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,827.35,573.73
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,855.33,593.01
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,763.12,532.27
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,635.9,447.19
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,531.99,379.85
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,419.64,303.3
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,701.17,503.05
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,929.42,649.7
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,921.11,642.94
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,909.44,637.53
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,791.28,564.55
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,658.21,477.92
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,661.2,481.67
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,636.7,466.13
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,568.48,423.62
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,525.0,396.61
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,474.72,363.02
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,424.29,327.84
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,363.85,283.93
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,304.37,238.59
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,229.44,178.5
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,156.79,117.52
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,72.93,33.71
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,3.93,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,4.72,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,9.13,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,22.95,13.09
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,36.22,25.22
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,50.14,37.58
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,63.11,48.92
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,76.92,60.72
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,90.54,72.1
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,86.56,68.53
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,83.63,65.84
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,74.89,58.11
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,65.39,49.8
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,86.8,67.52
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,107.48,84.37
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,110.58,86.45
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,113.62,88.5
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,97.83,75.39
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,81.4,61.81
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,110.78,85.47
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,139.72,103.36
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,128.45,94.45
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,116.37,85.14
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,111.17,80.94
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,105.73,76.58
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,120.04,87.4
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,134.82,98.53
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,146.8,107.34
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,159.1,116.35
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,157.37,115.04
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,155.5,113.67
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,205.08,150.65
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,256.03,187.88
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,260.85,191.22
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,265.72,194.83
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,201.26,147.69
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,135.7,98.95
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,209.99,155.12
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,307.21,226.14
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,382.82,281.28
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,485.39,353.85
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,416.67,306.47
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,368.21,273.33
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,301.1,225.18
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,211.94,159.16
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,166.6,125.5
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,121.21,90.7
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,83.7,61.53
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,49.1,34.11
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,43.28,29.64
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,37.48,25.09
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,31.7,20.48
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,25.93,15.8
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,20.56,11.38
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,15.2,6.9
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,10.62,3.02
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,6.06,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.02,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.79,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.51,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,5.3,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,9.1,2.18
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,14.06,6.61
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,19.03,11.02
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,24.01,15.38
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,29.01,19.68
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,75.76,59.83
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,113.23,91.16
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,83.87,65.91
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,44.49,32.33
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,108.66,85.92
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,156.22,124.36
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,113.69,88.97
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,53.93,39.42
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,113.34,88.22
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,167.28,131.46
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,195.01,152.86
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,235.69,174.72
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,241.08,177.49
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,243.94,179.46
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,246.33,181.03
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,247.57,181.81
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,257.24,188.97
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,267.39,196.51
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,296.57,217.56
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,327.52,239.66
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,327.04,239.45
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,325.61,238.64
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,290.52,212.95
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,246.7,180.74
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,246.15,180.64
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,245.54,180.42
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,487.24,359.65
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,727.46,527.3
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,707.13,512.39
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,696.87,505.67
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,772.25,559.8
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,831.8,602.66
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,859.99,623.37
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,895.35,648.38
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,887.62,644.13
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,876.59,638.22
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,853.25,625.17
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,826.87,610.12
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,785.31,583.54
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,752.12,562.5
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,704.5,531.82
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,655.74,499.73
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,598.39,459.64
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,540.89,418.29
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,464.81,362.77
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,390.73,306.14
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,284.48,222.37
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,202.22,153.0
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,101.09,47.14
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,7.47,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.41,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,24.68,14.25
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.0,24.01
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,44.39,32.47
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,51.6,38.85
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,56.29,42.88
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,61.0,46.77
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,64.66,49.66
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,68.26,52.43
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,70.68,54.04
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,73.04,55.57
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,81.0,61.83
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,82.76,62.93
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,84.02,63.63
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,85.17,64.25
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,85.76,64.56
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,86.25,64.79
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,89.13,66.84
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,118.76,69.75
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,178.92,100.79
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,230.3,135.92
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,282.26,176.7
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,334.63,219.92
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,385.73,263.12
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,436.65,305.74
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,429.04,307.65
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,397.11,286.86
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,500.01,362.58
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,628.63,457.08
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,625.97,453.46
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,593.3,427.76
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,466.56,339.19
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,317.42,231.11
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,461.48,337.15
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,602.9,437.54
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,519.2,377.77
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,408.63,298.57
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,687.53,503.97
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,914.97,660.18
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,876.79,635.64
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,814.67,594.25
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,446.13,337.12
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,29.18,17.18
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,20.69,10.71
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,12.24,4.08
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,26.02,15.1
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,39.84,26.17
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,44.44,30.02
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,49.06,33.9
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,41.71,28.16
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,34.39,22.33
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,27.47,16.74
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,20.56,11.06
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,14.44,5.96
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,8.34,0.84
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.16,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,7.47,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.37,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,24.94,14.38
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,35.55,24.46
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,43.88,32.02
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,54.52,41.35
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,59.06,45.25
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,63.63,49.01
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,89.01,70.25
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,115.53,92.02
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,94.91,74.34
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,76.41,58.58
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,78.33,59.85
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,86.89,66.57
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,88.82,67.79
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,90.59,68.88
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,90.93,68.98
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,91.18,69.01
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,92.18,69.53
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,118.75,70.63
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,170.22,94.86
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,229.85,136.09
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,281.42,176.58
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,329.32,216.47
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,383.5,261.55
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,434.09,303.54
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,483.21,343.62
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,531.62,382.11
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,578.31,418.33
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,624.03,452.89
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,651.52,471.15
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,655.92,472.31
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,642.29,463.1
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,626.13,451.72
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,753.04,544.82
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,856.85,617.45
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,881.3,633.11
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,902.49,647.41
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,919.38,659.05
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,932.88,668.68
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,939.57,675.0
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,942.79,679.33
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,951.57,686.05
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,943.42,681.98
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,928.23,673.15
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,909.83,662.36
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,880.76,645.14
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,848.95,626.05
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,814.08,604.46
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,771.56,577.18
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,714.56,539.67
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,656.93,500.43
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,581.31,446.91
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,506.96,391.67
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,408.87,315.97
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,315.81,238.42
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,158.49,72.55
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.75,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.31,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,13.32,5.0
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,21.36,12.46
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,32.13,21.97
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,42.61,31.14
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,54.3,41.18
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,65.91,50.96
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,76.43,59.63
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,86.88,68.09
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,80.75,62.57
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,74.13,56.71
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,104.99,82.06
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,134.53,105.97
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,164.89,129.99
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,198.47,156.22
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,131.44,102.07
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,97.97,74.84
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,90.15,68.23
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,119.02,71.02
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,171.07,94.58
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,224.05,130.46
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,291.34,190.27
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,356.94,247.67
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,384.37,266.35
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,436.08,305.82
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,480.53,343.89
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,512.97,369.47
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,498.0,360.6
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,466.27,338.39
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,392.16,286.2
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,308.48,225.61
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,321.87,235.83
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,335.67,246.14
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,332.64,244.25
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,329.02,242.0
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,356.27,263.02
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,385.04,285.13
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,511.63,380.65
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,645.16,478.82
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,466.13,349.89
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,257.64,193.84
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,187.22,141.07
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,117.46,87.18
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,99.28,73.4
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,81.1,59.38
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,45.27,30.91
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,10.68,3.03
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,13.34,5.25
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,16.0,7.5
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,13.32,5.32
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,10.64,3.12
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,8.73,1.55
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,6.82,0.0
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,4.92,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.02,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.51,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,6.69,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,12.93,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.2,12.93
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.52,22.92
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,43.24,31.73
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,50.87,38.54
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,56.99,43.85
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,62.99,48.89
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,66.91,52.02
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,70.77,55.02
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,74.26,57.54
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,77.61,59.89
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,79.8,61.36
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,88.81,68.48
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,91.25,69.98
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,93.48,71.3
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,94.01,71.54
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,94.42,71.7
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,93.86,70.95
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,116.76,70.2
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,168.24,93.75
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,228.01,134.89
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,280.11,175.77
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,332.28,218.93
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,383.29,262.1
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,434.16,304.76
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,359.59,259.58
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,253.03,184.45
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,421.35,309.09
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,624.04,455.35
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,642.9,466.86
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,637.46,461.04
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,641.68,465.04
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,645.46,468.26
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,671.0,487.29
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,695.7,505.63
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,799.03,580.38
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,886.69,641.58
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,766.16,557.48
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,590.29,432.42
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,711.75,521.9
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,836.26,608.91
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,767.4,560.89
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,671.9,495.87
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,781.09,576.62
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,871.78,638.95
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,841.9,619.88
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,809.4,600.06
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,763.15,570.92
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,715.13,539.97
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,652.82,498.44
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,581.63,449.03
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,504.02,393.27
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,428.7,336.32
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,336.52,263.13
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,249.84,189.0
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,130.1,53.81
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,7.87,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,14.77,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,24.76,14.03
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,34.86,24.02
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,42.89,31.41
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,53.15,40.5
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,67.67,53.05
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,84.74,67.52
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,97.72,78.24
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,110.74,88.79
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,87.43,68.58
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,73.73,56.62
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,113.81,89.53
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,154.91,122.54
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,138.81,108.83
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,129.75,101.02
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,138.04,107.47
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,145.64,113.32
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,156.4,121.45
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,182.99,127.11
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,227.14,151.84
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,268.9,181.91
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,318.3,222.03
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,347.12,246.98
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,389.21,277.34
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,430.61,308.25
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,466.84,336.9
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,502.71,364.72
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,532.41,387.3
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,553.67,403.28
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,595.47,434.13
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,642.76,468.47
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,682.6,496.98
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,721.95,524.96
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,745.26,540.74
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,766.31,554.98
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,808.98,585.62
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,850.4,615.14
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,875.03,633.22
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,895.34,648.7
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,905.09,656.77
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,911.23,662.15
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,877.5,641.06
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,830.35,611.08
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,735.95,547.2
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,615.3,463.66
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,752.14,566.17
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,866.16,644.62
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,823.86,616.55
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,779.66,587.9
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,721.93,548.96
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,663.47,508.22
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,586.1,453.92
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,509.94,397.52
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,411.02,320.77
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,317.02,241.29
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,159.47,64.11
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,6.69,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,12.77,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,24.88,13.99
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,37.03,25.83
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,49.23,36.84
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,60.72,47.01
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,68.54,53.78
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,76.2,60.21
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,76.32,60.04
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,77.52,60.74
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,80.53,62.8
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,83.42,64.72
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,85.41,66.14
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,87.3,67.47
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,88.63,68.21
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,97.55,75.19
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,97.96,75.15
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,98.26,75.05
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,98.32,74.79
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,119.57,73.65
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,171.8,96.82
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,225.25,132.61
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,279.18,174.79
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,333.42,219.54
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,397.43,274.89
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,457.26,323.84
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,493.37,351.02
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,543.6,389.23
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,586.74,421.12
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,620.28,443.93
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,658.42,470.16
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,695.64,495.18
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,757.18,539.95
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,804.04,574.5
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,796.7,566.76
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,753.99,535.39
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,802.98,569.55
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,851.14,601.98
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,866.47,612.52
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,885.05,625.32
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,929.18,656.25
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,957.01,674.98
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,938.22,663.74
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,909.22,646.73
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,910.73,648.27
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,907.16,646.3
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,875.16,627.35
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,840.58,606.94
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,796.1,580.18
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,749.81,551.67
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,687.73,511.32
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,625.12,469.24
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,546.13,413.99
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,462.3,352.61
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,364.02,277.83
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,271.85,201.31
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,139.08,50.06
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,7.08,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,13.39,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,24.64,13.63
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,35.93,24.88
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.2,33.45
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,54.42,41.76
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,61.05,47.54
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,69.78,54.94
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,74.44,58.56
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,78.98,61.97
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,81.88,63.92
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,84.68,65.76
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,86.87,67.19
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,88.92,68.51
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,90.11,69.12
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,91.18,69.65
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,99.75,76.26
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,100.2,76.27
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,100.13,75.88
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,119.43,74.25
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,170.05,96.21
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,221.98,130.46
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,293.76,194.85
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,347.34,244.13
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,376.72,260.7
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,432.35,299.91
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,470.98,332.46
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,503.55,357.12
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,520.11,369.56
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,531.49,377.66
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,500.95,357.13
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,455.05,325.52
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,530.71,378.93
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,616.51,437.06
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,674.47,476.98
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,748.63,526.9
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,707.39,499.83
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,675.19,479.06
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,798.82,565.37
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,913.53,640.52
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,827.22,584.66
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,720.81,515.19
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,796.91,569.45
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,856.51,610.55
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,747.8,540.8
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,623.04,459.15
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,667.46,493.5
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,683.6,507.53
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,651.5,488.57
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,617.12,467.7
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,555.16,425.22
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,493.72,381.43
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,423.7,329.9
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,335.24,262.62
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,254.83,198.16
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,177.05,132.01
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,87.56,27.02
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,11.02,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,22.91,11.99
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.14,23.98
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,42.45,30.73
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,51.25,38.51
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,65.08,50.38
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,78.81,61.89
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,98.96,78.53
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,116.98,93.07
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,97.9,76.75
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,84.64,65.4
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,86.51,66.73
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,88.27,67.95
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,88.43,67.73
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,96.25,73.77
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,130.16,100.76
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,167.21,129.68
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,122.48,93.64
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,118.35,73.56
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,169.38,94.88
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,221.47,129.06
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,273.7,169.13
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,326.49,212.02
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,378.48,255.46
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,430.32,298.36
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,480.97,339.52
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,531.11,379.27
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,537.3,385.76
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,509.9,365.9
