Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,160.46,122.49
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,210.83,137.08
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,258.13,168.77
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,273.92,173.27
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,319.68,203.81
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,373.15,247.7
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,426.51,290.91
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,478.58,331.63
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,529.93,370.35
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,579.17,407.0
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,627.25,441.63
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,672.39,472.19
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,715.62,500.41
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,755.17,526.49
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,792.23,549.88
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,733.21,508.29
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,626.24,434.95
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,776.56,538.69
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,901.22,617.13
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,929.73,633.5
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,941.05,640.95
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,946.18,646.41
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,947.65,649.94
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,855.63,595.51
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,739.24,521.41
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,813.39,575.06
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,892.73,625.42
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,854.25,603.36
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,813.22,580.73
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,765.93,554.23
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,716.84,525.63
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,649.64,483.1
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,574.26,432.92
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,493.12,376.6
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,414.48,318.61
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,313.51,239.25
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,218.96,153.29
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,72.48,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.46,1.96
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,28.73,18.08
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.52,27.14
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.26,35.83
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,57.32,43.62
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,63.71,48.89
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,68.64,52.75
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,73.46,56.39
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,76.31,58.3
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,79.11,60.14
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,81.27,61.55
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,83.33,62.87
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,91.81,69.37
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,93.03,69.99
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,93.68,70.32
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,94.22,70.58
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,91.52,68.11
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,104.46,78.07
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,156.73,86.43
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,210.07,118.22
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,263.37,157.27
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,317.13,199.62
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,370.52,242.87
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,423.81,285.53
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,475.73,326.44
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,526.95,365.65
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,527.48,368.21
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,492.61,343.91
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,601.61,420.21
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,711.77,495.53
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,643.97,446.88
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,516.62,358.62
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,616.27,428.01
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,724.82,499.34
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,600.87,417.44
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,441.12,310.23
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,566.65,399.44
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,698.76,487.84
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,657.12,460.93
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,612.43,433.27
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,733.61,518.43
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,840.85,591.33
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,871.73,613.07
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,894.88,631.1
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,865.49,615.19
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,833.39,597.87
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,788.52,571.71
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,741.82,543.67
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,682.7,506.67
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,622.91,467.43
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,540.91,410.52
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,460.52,351.41
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,358.57,272.59
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,259.75,180.63
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,93.44,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.43,0.68
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,28.53,17.76
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,37.23,25.98
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,45.87,33.78
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,52.22,39.35
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,58.49,44.66
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,62.99,48.21
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,67.42,51.57
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,70.21,53.35
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,72.95,55.04
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,81.71,61.83
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,84.22,63.46
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,85.51,63.98
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,86.7,64.43
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,87.38,64.81
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,87.96,65.12
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,98.38,73.06
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,102.54,76.0
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,155.7,84.67
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,209.93,116.35
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,264.56,155.85
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,319.78,198.9
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,374.23,242.57
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,428.49,285.66
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,467.93,319.72
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,493.42,340.63
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,539.72,372.97
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,587.52,405.52
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,616.59,424.98
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,643.76,442.97
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,683.56,469.39
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,722.86,495.04
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,693.14,476.55
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,666.72,460.09
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,743.63,511.84
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,810.63,555.9
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,779.17,535.71
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,723.15,501.28
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,702.88,490.88
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,679.95,478.26
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,693.11,489.59
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,728.35,514.34
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,716.99,509.91
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,702.82,504.18
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,775.19,555.45
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,852.39,605.78
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,806.12,577.1
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,757.97,547.93
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,694.17,508.02
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,629.83,465.99
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,546.21,409.47
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,464.17,350.4
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,352.44,264.81
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,253.03,171.19
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,89.53,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.13,0.49
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,29.94,18.74
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.0,28.93
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,51.95,38.6
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,59.96,45.55
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,67.89,52.21
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,73.84,56.89
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,81.46,62.82
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,84.33,64.7
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,87.16,66.5
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,89.62,68.12
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,91.95,69.62
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,92.58,69.75
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,93.16,69.86
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,101.98,76.7
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,102.48,76.91
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,101.68,75.94
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,103.23,76.87
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,155.28,87.07
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,208.67,119.13
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,262.15,158.43
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,316.46,201.51
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,370.25,245.59
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,424.1,289.42
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,476.69,332.08
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,519.72,364.51
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,568.87,401.1
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,621.53,441.12
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,628.8,444.72
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,605.71,426.53
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,659.86,464.33
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,712.56,500.42
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,719.26,505.29
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,722.17,507.91
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,666.22,470.51
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,598.63,424.87
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,779.82,552.44
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,925.92,649.04
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,928.78,652.14
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,927.97,654.38
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,926.83,655.25
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,914.56,649.22
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,893.85,638.86
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,869.98,626.5
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,827.37,600.51
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,782.28,572.64
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,728.2,539.29
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,663.12,497.35
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,597.67,452.73
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,532.67,406.72
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,453.04,349.38
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,375.95,290.39
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,280.16,213.14
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,167.77,111.77
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,58.04,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.39,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,28.49,17.45
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,39.92,27.97
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.22,37.96
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,59.51,45.07
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,67.68,51.82
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,84.09,65.36
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,101.66,79.56
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,117.35,91.75
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,132.09,102.91
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,130.6,101.06
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,122.61,94.08
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,110.66,84.05
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,98.01,73.57
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,98.59,73.67
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,99.05,73.66
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,102.03,75.64
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,97.7,71.89
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,149.39,82.09
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,202.4,112.91
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,255.84,151.11
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,309.99,192.75
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,363.85,235.8
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,418.36,279.06
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,467.72,318.67
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,506.61,347.72
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,557.95,384.73
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,613.75,425.68
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,608.19,421.67
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,563.15,390.27
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,673.08,467.91
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,782.55,543.19
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,813.91,563.53
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,842.16,581.84
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,629.28,442.3
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,335.11,237.48
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,452.77,322.83
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,555.66,394.11
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,753.85,531.6
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,919.41,639.95
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,744.11,527.35
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,526.68,380.43
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,685.32,495.54
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,802.73,577.5
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,748.96,543.05
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,704.91,516.09
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,660.0,488.02
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,613.63,458.17
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,547.2,412.97
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,481.33,366.26
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,404.32,309.29
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,309.92,237.37
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,220.32,165.54
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,129.75,82.42
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,41.7,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,11.05,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,21.95,12.09
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,36.66,25.22
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,51.22,37.95
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,64.77,49.61
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,78.62,61.26
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,95.94,75.54
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,110.46,87.2
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,122.98,96.82
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,139.44,109.42
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,130.84,101.82
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,126.23,97.56
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,100.09,75.89
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,71.74,52.65
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,144.15,110.04
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,206.78,158.07
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,136.85,103.14
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,106.89,79.48
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,156.89,89.66
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,208.45,119.74
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,261.05,157.57
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,314.2,198.6
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,366.07,240.14
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,418.13,281.56
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,469.4,321.95
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,520.03,360.9
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,568.52,397.1
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,616.04,431.7
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,660.06,463.52
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,702.05,493.36
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,740.41,519.5
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,776.31,543.58
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,716.58,501.43
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,622.1,435.97
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,696.03,488.65
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,791.31,552.27
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,481.15,346.7
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,130.53,92.81
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,222.41,162.57
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,311.5,227.86
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,571.21,417.21
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,811.52,579.66
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,832.67,593.02
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,840.68,600.26
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,760.85,549.97
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,693.0,507.29
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,644.51,477.43
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,595.05,445.51
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,535.68,404.64
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,476.42,362.32
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,400.64,306.53
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,306.86,235.29
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,221.84,166.88
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,134.43,83.53
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,44.79,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.62,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.19,14.71
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,35.95,24.75
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,44.97,32.82
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,50.96,38.0
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,56.93,42.95
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,61.46,46.62
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,65.92,50.12
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,68.47,51.84
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,70.99,53.5
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,79.3,59.98
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,81.57,61.48
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,82.65,62.02
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,83.67,62.52
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,84.47,62.87
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,85.18,63.15
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,95.11,70.77
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,95.03,70.42
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,147.26,80.44
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,201.86,112.32
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,271.97,174.45
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,340.23,234.92
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,377.22,261.96
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,418.82,293.05
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,448.42,316.33
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,474.15,335.87
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,517.38,367.6
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,563.8,401.51
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,640.22,458.49
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,715.36,515.37
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,741.81,531.1
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,740.32,527.63
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,724.03,517.22
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,688.85,494.03
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,817.58,587.39
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,908.16,649.63
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,924.8,661.1
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,937.91,670.91
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,943.97,677.48
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,946.43,681.94
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,954.79,689.31
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,946.35,685.83
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,817.71,602.71
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,641.39,480.86
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,756.89,567.18
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,849.41,631.98
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,804.94,603.3
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,758.69,573.48
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,698.09,532.6
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,637.0,489.6
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,551.89,426.63
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,468.7,361.86
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,351.56,267.56
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,231.65,143.21
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,83.56,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.23,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.4,13.92
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,35.08,24.01
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,44.1,32.18
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,50.44,37.79
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,56.72,43.16
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,61.23,46.85
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,65.67,50.37
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,67.85,51.92
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,70.04,53.45
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,78.28,60.11
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,80.55,61.77
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,118.61,92.67
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,164.26,129.03
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,114.99,88.71
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,91.8,69.63
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,91.67,69.25
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,91.46,68.8
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,142.17,78.15
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,196.51,109.72
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,251.14,150.04
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,306.45,194.54
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,361.41,240.27
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,416.27,285.55
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,456.34,320.91
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,484.69,343.45
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,546.6,388.62
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,623.87,445.25
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,671.16,478.0
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,716.66,508.66
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,758.26,536.92
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,797.37,561.74
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,831.81,583.54
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,863.22,603.41
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,889.17,619.89
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,911.74,634.37
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,927.68,644.9
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,940.03,653.43
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,946.2,658.36
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,948.75,661.31
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,953.59,665.88
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,941.35,660.07
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,923.46,650.91
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,902.24,639.71
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,871.74,622.09
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,832.82,598.98
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,785.87,570.76
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,737.15,540.61
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,667.55,495.21
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,597.65,447.76
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,510.96,385.9
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,422.28,319.41
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,312.73,233.53
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,200.62,116.35
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,69.17,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.55,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,24.97,14.26
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.16,24.0
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,45.32,33.06
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,54.78,41.31
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,61.61,47.12
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,66.6,51.17
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,71.49,55.03
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,74.71,57.28
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,77.86,59.42
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,114.79,89.24
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,165.26,129.1
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,157.69,122.27
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,163.86,126.54
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,179.82,138.42
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,206.9,158.73
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,215.13,164.32
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,222.81,169.53
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,249.28,174.29
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,268.61,183.35
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,270.51,173.93
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,309.51,195.87
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,362.12,239.2
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,414.66,282.26
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,466.17,323.8
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,517.04,363.83
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,565.93,401.41
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,613.7,437.19
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,658.49,469.13
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,701.49,498.99
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,740.58,526.32
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,777.23,551.42
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,809.6,572.75
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,851.77,600.34
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,877.07,617.91
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,899.01,633.64
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,914.2,644.47
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,925.79,653.27
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,929.76,656.95
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,930.07,658.56
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,922.77,655.56
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,919.2,655.14
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,899.49,645.33
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,876.62,633.6
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,842.66,613.75
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,806.12,591.97
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,757.28,560.93
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,706.7,527.95
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,638.49,481.94
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,569.92,433.86
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,477.8,367.31
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,396.97,305.58
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,291.84,220.23
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,181.77,99.76
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,60.61,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,12.87,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,25.51,14.6
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,36.97,25.6
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.33,35.75
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,62.65,48.1
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,75.82,59.13
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,88.41,69.52
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,100.63,79.37
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,93.06,72.65
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,88.82,68.75
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,124.97,97.94
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,165.98,130.3
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,156.84,122.22
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,161.35,125.21
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,124.7,95.52
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,95.48,71.86
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,95.93,71.94
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,88.65,65.85
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,146.55,82.2
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,199.92,112.43
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,253.81,151.29
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,308.1,193.9
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,361.63,237.6
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,415.12,281.06
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,467.23,322.34
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,518.72,362.0
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,501.83,354.11
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,445.74,315.62
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,571.56,406.56
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,710.26,504.2
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,750.87,531.74
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,788.97,558.07
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,821.19,580.19
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,850.24,599.88
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,764.79,541.74
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,644.84,458.46
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,788.83,561.5
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,916.21,646.49
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,918.97,649.54
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,926.24,656.87
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,914.17,651.33
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,898.55,643.77
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,752.18,550.08
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,591.95,440.45
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,689.6,513.87
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,767.25,568.96
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,703.69,526.28
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,650.77,491.13
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,580.4,442.32
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,510.83,392.29
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,424.75,329.06
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,341.77,264.4
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,223.85,169.22
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,119.19,58.96
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,40.05,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,12.26,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,23.95,13.19
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,37.84,26.35
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,51.1,38.25
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,63.7,49.29
