Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,76.02,59.81
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,92.9,73.92
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,107.6,85.9
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,123.05,98.26
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,135.69,108.1
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,151.33,120.23
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,166.62,131.87
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,172.0,135.18
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,183.51,143.33
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,184.02,142.94
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,186.48,144.16
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,199.69,153.76
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,195.67,149.94
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,225.62,163.58
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,259.93,186.59
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,278.06,190.77
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,338.44,227.52
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,381.36,260.5
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,424.07,292.97
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,471.27,327.09
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,520.23,361.56
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,542.32,378.72
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,560.04,392.46
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,616.76,431.85
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,676.19,472.15
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,708.88,494.6
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,739.85,516.02
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,785.51,548.85
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,832.11,582.13
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,853.67,597.47
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,871.86,610.98
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,858.74,602.28
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,833.91,586.62
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,864.88,608.47
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,887.28,623.63
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,614.66,444.04
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,273.02,200.52
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,332.61,248.97
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,417.39,312.62
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,408.65,307.84
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,398.28,302.51
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,361.05,276.75
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,323.17,249.92
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,413.41,320.76
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,496.93,382.99
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,410.99,318.04
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,328.08,253.34
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,213.76,160.69
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,110.08,47.72
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,36.53,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,12.98,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,24.71,13.6
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,36.51,25.16
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,48.22,35.64
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,56.28,42.66
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,64.29,49.36
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,85.37,66.92
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,103.31,81.49
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,116.59,91.97
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,129.33,101.84
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,139.76,109.68
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,149.79,117.11
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,162.82,126.88
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,184.32,143.21
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,177.16,137.17
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,180.25,139.32
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,196.7,151.56
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,222.14,170.54
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,242.72,173.36
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,262.48,187.0
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,299.82,209.76
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,334.87,232.05
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,345.43,243.7
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,340.05,242.69
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,369.89,263.41
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,412.51,292.72
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,348.4,249.57
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,266.91,192.86
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,467.53,339.1
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,688.24,490.59
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,724.36,516.06
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,758.05,541.76
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,619.56,447.75
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,417.51,304.62
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,217.54,161.74
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,19.29,9.56
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,115.82,85.43
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,220.81,165.67
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,191.66,143.85
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,162.02,121.71
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,95.48,70.28
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,33.78,21.47
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,35.67,23.16
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,37.56,24.84
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,21.01,11.49
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,4.57,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.18,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,3.8,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.03,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.27,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.51,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.76,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.38,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,3.93,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,7.58,0.21
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,15.21,7.3
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,22.87,14.19
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,31.71,22.01
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,40.57,29.73
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,56.65,43.64
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,72.05,56.76
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,82.89,65.69
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,93.64,74.41
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,92.23,72.79
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,90.6,71.03
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,89.16,69.45
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,87.61,67.81
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,86.68,66.85
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,85.69,65.87
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,94.0,72.41
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,102.22,78.83
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,127.44,94.64
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,153.18,114.11
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,190.02,141.69
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,227.59,169.5
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,230.31,171.48
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,232.82,173.41
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,233.38,173.92
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,233.72,174.26
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,258.85,193.15
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,286.27,213.63
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,326.37,243.55
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,369.3,275.38
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,417.91,311.63
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,481.98,358.72
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,431.05,321.76
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,387.6,290.03
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,430.54,323.56
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,495.8,372.74
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,406.05,306.89
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,332.14,251.77
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,285.1,216.8
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,216.81,165.0
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,271.98,208.5
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,310.05,238.49
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,356.33,276.57
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,426.7,332.15
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,235.62,185.18
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,65.77,47.94
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,56.42,40.74
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,47.51,33.65
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,39.4,27.02
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,31.31,20.32
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,23.63,13.89
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,15.97,7.41
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,9.87,2.1
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,3.78,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,1.97,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,12.2,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,23.32,12.18
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,33.49,22.87
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,43.69,32.27
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,50.94,38.83
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,60.23,46.94
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,54.77,42.08
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,58.88,45.44
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,74.36,58.44
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,89.6,71.01
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,96.95,76.77
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,104.24,82.42
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,135.88,107.93
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,166.21,131.79
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,154.0,121.47
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,140.86,110.55
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,176.96,139.12
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,216.35,169.71
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,222.36,164.83
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,228.17,168.46
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,240.8,177.26
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,253.66,186.34
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,294.52,215.64
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,340.0,248.27
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,371.78,271.13
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,416.68,303.63
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,405.06,296.0
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,386.58,283.17
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,277.4,204.22
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,154.12,112.55
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,355.94,263.85
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,561.68,409.52
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,376.71,277.99
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,155.08,113.53
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,160.36,118.1
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,165.79,122.35
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,139.84,102.73
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,113.53,82.69
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,169.58,126.38
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,230.25,173.09
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,137.05,102.1
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,49.98,34.08
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,116.43,87.29
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,194.5,148.84
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,116.27,87.71
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,45.21,30.94
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,39.03,26.16
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,32.85,21.27
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,321.26,258.8
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,566.01,441.1
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,467.55,365.25
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,381.79,297.82
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,269.9,202.73
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,143.33,22.36
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,47.66,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,10.62,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,20.62,9.78
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,30.76,20.41
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,39.56,28.56
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,25.49,16.58
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,13.68,6.31
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,49.45,37.43
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,81.97,65.29
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,93.71,74.9
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,105.36,84.29
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,83.25,65.36
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,58.44,44.2
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,93.37,73.3
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,126.0,99.92
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,141.66,112.46
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,157.08,124.75
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,145.88,115.12
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,134.14,105.16
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,190.42,143.23
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,230.47,172.54
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,242.75,180.99
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,255.61,190.15
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,198.74,147.92
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,135.14,99.9
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,191.32,142.6
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,248.45,185.07
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,363.31,269.91
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,496.24,365.71
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,552.16,405.56
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,613.06,449.02
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,617.77,451.98
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,617.79,451.66
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,511.8,376.81
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,389.58,288.15
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,481.1,356.29
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,560.47,413.74
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,299.56,225.48
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,26.18,14.96
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,479.09,368.22
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,916.85,666.67
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,869.09,632.15
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,805.08,591.58
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,460.31,351.49
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,54.54,37.83
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,58.0,41.11
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,61.47,44.05
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,53.32,37.72
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,45.19,31.32
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,37.09,24.77
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,29.0,18.13
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,21.71,12.12
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,14.44,6.04
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,8.72,1.07
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.02,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.57,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,11.41,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,21.78,10.26
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,34.0,22.95
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,46.12,33.89
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,54.58,41.43
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,62.98,48.68
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,69.39,54.03
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,77.63,60.77
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,100.24,79.43
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,125.67,100.06
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,105.33,82.67
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,87.67,67.69
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,107.5,83.62
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,125.83,98.05
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,130.21,101.05
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,132.63,102.5
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,109.33,83.41
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,96.82,73.07
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,138.33,79.36
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,193.21,109.79
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,247.62,148.9
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,307.6,196.15
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,361.51,240.78
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,415.38,285.26
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,468.08,327.55
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,520.36,368.3
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,569.96,406.51
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,618.26,442.67
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,663.76,476.27
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,707.33,507.8
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,746.85,535.63
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,783.81,561.05
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,816.78,582.94
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,846.76,602.94
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,758.48,542.66
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,622.0,446.66
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,783.83,563.41
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,929.53,659.61
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,819.77,587.58
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,662.62,480.39
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,800.48,580.14
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,913.7,654.58
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,900.01,647.29
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,876.61,635.14
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,648.68,484.52
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,389.52,297.09
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,356.89,275.62
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,323.08,251.39
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,440.58,343.95
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,558.76,429.21
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,459.26,353.85
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,372.23,285.66
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,260.13,189.62
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,128.94,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,42.94,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,11.02,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,21.01,9.23
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,34.22,22.96
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,47.22,34.63
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,47.22,34.95
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,49.34,36.83
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,64.91,50.13
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,81.27,63.89
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,87.27,68.6
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,94.71,74.43
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,119.95,95.11
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,149.09,118.68
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,154.13,122.11
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,169.79,134.13
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,128.02,99.77
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,81.35,61.46
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,139.63,108.34
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,193.2,150.27
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,204.46,151.23
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,216.74,159.85
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,187.36,137.85
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,154.49,113.27
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,174.61,128.42
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,195.27,143.82
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,284.62,209.41
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,386.2,282.55
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,404.74,295.82
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,423.78,309.74
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,477.24,347.85
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,534.52,388.14
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,618.15,449.05
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,712.57,516.46
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,643.94,468.18
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,559.76,408.88
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,730.7,533.86
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,876.17,634.76
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,888.74,643.0
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,905.99,655.72
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,707.35,522.11
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,462.27,345.83
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,684.1,512.87
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,869.8,643.68
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,845.24,628.69
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,817.55,613.41
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,704.17,537.09
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,602.63,465.3
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,526.34,412.34
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,475.28,375.67
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,413.33,328.73
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,352.15,280.72
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,280.57,223.04
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,210.43,164.48
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,113.17,80.87
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,7.08,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,13.73,3.77
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,27.75,17.58
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,41.41,29.82
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,55.99,42.71
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,70.5,55.33
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,87.69,69.99
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,103.58,83.28
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,116.73,93.87
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,133.34,107.13
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,144.29,115.74
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,158.81,127.2
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,169.9,135.49
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,171.62,136.16
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,174.68,137.97
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,191.67,150.86
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,172.89,135.28
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,152.7,118.75
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,183.39,136.24
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,215.4,159.47
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,194.86,143.68
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,171.81,126.3
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,160.95,118.2
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,149.41,109.53
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,156.85,114.94
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,164.5,120.44
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,231.51,170.07
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,302.07,220.97
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,339.29,247.47
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,379.23,275.89
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,454.68,329.88
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,528.61,381.9
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,464.57,337.19
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,376.7,275.44
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,384.54,282.37
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,392.57,288.91
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,304.24,225.59
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,197.04,146.41
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,151.4,112.57
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,105.77,77.72
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,127.44,94.97
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,150.89,113.53
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,112.9,84.32
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,75.46,55.07
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,63.81,45.97
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,52.94,37.39
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,45.58,31.63
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,38.24,25.8
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,31.31,20.19
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,24.39,14.49
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,17.88,9.03
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,11.39,3.55
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,6.82,0.0
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.36,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.18,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,9.83,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.07,6.97
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.61,19.11
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,38.84,27.59
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,24.75,15.76
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,12.92,5.56
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,46.74,34.79
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,77.86,61.29
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,89.97,71.16
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,101.97,80.8
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,121.66,96.66
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,141.0,111.97
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,156.33,123.81
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,177.19,139.96
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,183.01,144.21
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,188.56,148.27
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,196.42,153.89
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,199.23,155.49
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,225.89,161.97
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,270.14,193.41
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,295.48,211.66
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,319.86,230.14
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,329.33,239.02
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,342.57,250.17
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,227.13,166.66
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,91.9,65.37
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,261.59,193.18
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,442.07,323.19
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,326.86,239.96
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,195.07,142.77
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,274.3,201.95
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,353.65,259.73
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,541.96,398.4
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,735.22,534.45
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,518.87,382.39
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,246.78,182.03
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,325.16,241.74
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,391.16,290.83
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,520.46,388.71
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,653.97,486.97
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,627.68,469.07
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,599.11,450.44
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,493.75,375.79
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,412.08,316.16
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,226.59,175.7
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,62.42,44.54
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,53.7,37.9
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,45.19,31.19
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,322.84,259.62
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,541.55,424.98
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,436.78,342.52
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,344.96,268.12
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,210.45,147.92
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,9.83,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.03,6.31
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.63,19.04
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,38.87,27.61
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,45.04,33.21
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,51.23,38.62
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,55.63,42.31
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,60.0,45.85
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,62.77,47.94
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,70.92,54.52
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,73.21,56.1
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,75.43,57.62
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,119.53,93.53
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,168.64,132.62
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,118.37,91.7
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,90.6,69.02
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,115.49,88.89
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,156.42,121.18
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,188.78,126.29
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,236.95,153.68
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,286.27,189.56
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,334.53,227.38
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,359.77,244.9
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,406.9,281.35
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,464.97,329.96
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,513.02,367.34
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,520.81,374.89
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,515.5,372.1
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,439.11,319.04
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,341.44,248.92
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,236.3,173.19
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,120.26,86.73
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,266.9,197.27
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,420.24,307.68
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,385.7,282.67
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,348.51,256.38
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,503.92,371.86
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,668.06,488.16
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,671.66,492.25
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,673.18,496.31
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,762.47,561.86
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,836.09,615.01
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,809.0,598.48
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,767.9,573.22
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,663.52,502.26
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,534.38,410.69
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,492.09,381.97
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,448.63,350.93
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,395.74,311.63
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,342.83,270.8
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,275.29,216.68
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,208.94,161.36
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,111.94,75.0
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,9.83,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,18.91,5.51
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.19,18.62
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.54,28.16
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,47.89,35.64
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,53.99,40.97
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,61.94,47.7
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,69.53,53.95
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,83.96,65.83
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,98.58,77.65
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,109.64,86.33
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,120.02,94.35
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,96.33,74.45
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,79.31,60.16
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,80.35,60.86
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,91.12,69.47
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,131.98,102.1
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,195.14,151.57
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,218.27,152.51
