Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,255.02,173.06
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,281.97,191.07
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,322.99,221.77
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,369.18,259.1
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,400.69,284.91
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,422.42,302.15
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,444.64,318.79
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,470.81,338.13
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,497.05,357.25
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,492.7,353.99
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,483.69,347.3
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,576.47,413.74
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,681.51,486.51
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,774.65,552.52
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,848.15,602.53
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,826.29,587.6
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,766.01,545.45
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,860.58,612.83
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,922.85,652.65
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,928.21,658.02
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,942.89,670.07
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,893.54,640.97
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,830.91,603.35
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,865.37,629.05
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,885.19,644.33
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,850.82,623.82
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,820.01,605.87
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,770.49,574.87
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,719.41,541.86
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,649.33,493.97
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,579.33,443.72
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,481.65,370.52
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,387.22,295.11
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,253.58,168.33
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,76.79,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,9.05,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.56,3.91
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,28.06,17.57
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,37.35,26.15
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,42.47,30.84
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,47.71,35.43
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,51.9,38.95
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,56.08,42.34
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,63.52,48.38
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,66.31,50.43
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,68.79,52.2
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,71.19,53.88
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,72.45,54.62
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,82.66,62.67
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,84.17,63.72
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,85.56,64.67
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,86.2,64.9
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,86.75,65.07
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,123.3,68.71
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,179.66,97.99
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,257.56,165.22
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,332.33,231.22
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,348.16,247.05
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,363.23,261.21
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,379.91,273.72
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,395.39,285.03
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,454.16,327.08
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,522.03,375.34
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,534.21,383.48
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,536.86,385.1
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,668.97,481.2
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,786.61,564.92
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,819.85,585.99
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,849.92,605.7
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,874.82,623.39
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,896.26,639.04
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,910.12,648.73
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,920.3,656.29
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,938.69,668.75
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,940.69,670.85
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,931.66,666.29
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,918.97,659.62
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,898.15,649.17
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,874.0,636.58
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,843.2,618.76
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,803.8,594.9
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,751.75,561.64
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,698.16,526.26
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,623.33,474.37
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,548.67,420.16
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,450.04,345.91
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,352.55,267.92
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,224.91,142.01
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,54.31,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,8.65,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,16.76,2.54
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.11,16.7
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,39.6,28.01
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,46.46,34.23
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,53.32,40.22
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,58.33,44.43
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,63.29,48.46
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,66.24,50.58
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,69.17,52.63
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,71.83,54.53
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,80.54,61.4
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,82.64,62.78
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,84.61,64.05
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,85.75,64.79
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,86.78,65.46
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,86.53,64.96
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,96.68,72.85
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,172.1,114.37
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,268.5,190.14
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,288.56,201.6
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,329.21,229.98
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,361.84,255.84
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,393.83,281.11
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,409.87,295.2
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,410.77,297.47
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,500.7,363.32
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,610.41,444.63
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,655.01,478.02
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,697.21,509.24
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,693.24,504.02
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,647.1,469.42
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,687.45,498.71
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,717.5,520.57
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,664.71,483.81
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,621.0,452.77
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,776.31,566.45
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,915.8,661.58
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,918.6,662.87
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,917.65,663.01
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,645.47,479.12
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,297.8,222.82
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,609.64,460.83
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,854.64,632.23
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,819.09,607.91
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,780.98,583.99
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,726.97,548.21
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,671.43,510.3
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,600.78,460.03
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,530.1,407.46
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,425.88,328.4
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,334.12,253.91
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,211.02,125.33
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,49.46,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,8.26,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.14,1.55
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.89,16.4
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,36.6,25.45
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,42.47,30.81
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,48.38,35.99
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,53.26,40.11
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,58.09,44.05
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,60.93,46.21
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,68.96,52.69
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,71.69,54.64
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,74.33,56.5
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,76.07,57.62
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,77.74,58.67
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,78.86,59.29
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,89.72,67.79
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,90.47,68.07
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,91.11,68.29
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,125.16,70.99
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,180.87,99.24
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,236.98,138.79
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,293.49,183.57
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,349.28,230.0
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,404.82,276.27
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,446.75,314.77
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,472.99,337.62
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,535.95,384.22
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,613.11,442.11
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,660.15,477.37
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,705.2,510.69
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,745.77,540.1
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,783.68,566.21
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,797.26,573.65
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,778.18,558.58
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,850.9,611.44
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,895.35,640.72
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,856.84,616.49
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,778.53,562.82
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,873.14,631.5
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,931.4,670.66
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,937.93,675.53
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,928.29,670.68
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,834.48,610.6
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,717.73,533.57
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,781.68,579.61
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,819.72,605.43
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,776.0,576.61
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,725.43,542.88
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,654.65,493.61
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,584.13,442.13
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,485.34,368.84
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,390.37,292.41
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,211.07,114.48
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,7.87,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.32,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,25.68,15.32
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,35.05,24.02
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,41.36,29.73
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,47.69,35.25
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,52.24,39.07
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,56.76,42.74
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,59.98,45.21
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,68.29,51.88
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,70.7,53.55
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,73.05,55.17
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,75.43,56.8
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,77.67,58.31
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,78.81,59.07
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,89.65,67.68
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,92.62,69.77
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,95.3,71.62
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,164.26,107.32
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,256.13,175.98
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,251.81,160.77
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,294.77,185.3
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,353.1,240.13
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,403.71,284.84
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,445.48,315.89
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,488.75,348.29
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,516.94,369.88
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,538.37,386.06
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,433.75,313.55
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,303.23,219.56
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,293.07,212.89
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,270.7,196.94
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,570.93,418.05
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,845.7,603.82
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,869.8,616.81
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,890.39,630.0
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,905.32,639.7
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,916.6,647.27
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,919.39,650.37
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,918.43,651.3
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,909.71,646.87
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,904.13,644.63
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,881.54,630.98
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,855.78,615.46
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,819.75,593.9
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,781.19,570.39
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,726.11,535.73
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,669.59,498.92
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,593.99,447.1
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,518.59,392.81
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,411.46,312.67
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,316.91,236.29
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,164.97,76.77
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,7.87,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.2,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.53,15.16
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.97,26.54
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,44.87,32.75
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,51.79,38.72
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,56.84,42.97
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,61.84,47.04
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,64.86,49.33
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,67.87,51.57
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,70.59,53.52
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,79.26,60.37
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,80.81,61.29
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,82.3,62.17
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,83.25,62.76
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,84.12,63.3
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,92.13,69.47
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,90.68,68.01
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,122.94,70.16
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,178.94,98.14
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,235.22,137.83
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,291.83,182.97
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,344.38,235.72
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,390.21,278.25
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,431.3,305.43
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,511.77,363.97
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,563.08,404.12
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,612.94,442.23
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,660.35,477.68
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,705.9,511.0
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,747.15,540.64
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,785.72,566.71
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,820.23,589.55
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,851.64,610.34
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,876.65,626.63
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,898.14,640.73
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,814.24,586.12
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,667.35,483.94
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,652.24,475.76
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,634.67,464.98
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,606.12,446.5
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,575.34,426.38
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,745.38,552.09
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,887.48,648.01
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,851.67,624.77
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,813.14,601.04
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,768.18,572.88
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,716.02,538.55
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,640.5,485.55
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,565.44,430.29
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,462.56,352.56
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,363.76,271.06
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,190.08,72.25
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,7.47,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.48,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,24.85,14.5
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,37.28,25.93
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,44.19,32.16
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,51.1,38.13
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,56.19,42.43
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,61.24,46.53
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,64.94,49.3
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,68.58,51.94
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,70.96,53.59
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,79.3,60.13
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,80.88,61.07
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,82.4,61.97
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,83.36,62.43
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,84.25,62.83
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,94.39,70.64
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,95.0,70.81
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,125.89,72.42
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,181.28,99.54
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,237.14,138.36
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,293.3,182.55
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,345.67,234.66
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,381.74,269.89
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,421.31,298.24
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,477.02,338.6
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,493.24,351.72
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,503.54,359.96
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,599.49,430.53
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,695.14,501.17
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,744.04,535.05
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,782.09,561.67
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,814.63,583.94
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,844.01,603.76
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,868.02,621.1
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,888.51,636.35
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,902.38,646.2
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,912.54,653.87
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,781.11,567.52
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,621.33,455.52
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,580.89,429.2
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,513.71,383.27
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,418.61,315.24
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,298.66,226.71
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,180.62,137.61
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,59.21,41.7
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,50.22,34.83
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,41.33,27.82
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,32.85,21.02
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,24.4,14.11
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,17.12,8.07
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,9.87,1.96
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,4.92,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,5.9,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,11.45,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,25.71,15.14
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,39.44,27.86
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,54.2,40.92
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,68.7,53.49
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,83.34,66.03
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,97.62,78.01
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,100.97,80.44
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,103.07,81.76
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,88.63,69.27
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,78.66,60.61
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,79.34,60.85
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,80.03,61.1
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,108.15,83.8
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,140.81,109.73
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,104.72,80.16
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,90.18,68.15
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,120.6,69.74
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,176.67,97.36
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,233.31,137.25
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,290.14,182.53
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,356.07,241.6
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,415.59,292.37
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,462.17,327.55
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,509.79,362.72
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,557.92,399.19
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,610.29,439.72
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,657.65,474.71
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,703.14,507.57
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,743.77,536.4
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,781.7,561.83
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,815.9,583.44
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,847.02,603.02
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,871.85,620.56
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,893.19,636.06
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,909.11,647.62
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,921.4,657.08
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,706.98,516.51
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,400.49,297.0
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,570.5,424.93
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,717.4,529.94
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,615.39,460.29
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,537.51,406.78
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,376.57,289.3
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,218.5,167.96
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,191.88,148.45
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,164.55,127.46
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,134.06,103.21
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,102.96,77.87
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,61.04,43.46
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,29.86,17.23
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,12.22,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.08,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,13.51,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,25.62,15.04
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,37.72,26.49
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,51.35,38.63
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,64.65,50.25
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,78.62,62.15
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,92.11,73.35
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,75.87,59.14
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,66.25,50.63
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,68.74,52.43
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,71.18,54.14
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,72.75,55.13
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,74.26,56.07
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,125.1,97.03
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,180.98,140.79
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,191.35,148.07
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,215.19,165.88
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,221.0,159.49
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,239.35,173.65
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,260.27,188.26
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,282.63,204.27
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,316.25,227.19
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,368.06,263.71
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,404.41,290.0
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,441.08,316.8
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,478.8,344.16
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,518.72,372.86
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,554.87,399.17
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,592.17,426.19
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,653.58,469.84
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,712.78,511.46
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,696.32,499.84
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,661.07,476.29
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,615.85,445.48
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,545.11,396.97
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,604.09,440.07
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,643.29,468.76
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,669.14,489.61
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,693.31,509.64
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,755.62,554.55
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,790.44,580.7
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,777.65,574.16
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,773.25,573.78
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,591.0,449.58
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,376.73,293.48
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,335.64,264.78
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,293.98,233.47
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,247.73,197.02
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,201.07,158.99
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,145.74,112.81
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,73.63,51.7
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,32.58,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,8.26,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,15.4,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,25.51,14.79
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,35.66,24.7
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,45.94,33.98
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,53.9,41.03
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,74.87,58.97
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,96.45,77.02
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,99.37,78.87
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,102.76,81.07
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,127.96,101.25
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,154.73,122.11
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,163.15,127.91
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,176.7,137.73
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,187.64,145.62
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,198.16,153.15
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,205.69,158.32
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,212.68,163.1
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,229.62,166.2
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,233.18,168.47
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,268.75,188.97
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,320.76,221.99
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,359.15,249.73
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,401.32,280.66
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,442.74,309.41
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,509.83,358.9
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,470.35,335.98
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,383.41,275.58
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,470.79,337.87
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,573.2,408.06
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,681.12,486.31
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,776.82,556.4
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,809.1,577.8
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,838.22,597.9
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,861.32,614.92
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,880.92,629.96
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,907.75,648.53
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,918.58,657.01
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,921.88,660.44
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,921.4,661.73
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,911.22,657.62
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,897.38,651.33
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,880.05,642.99
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,853.55,628.6
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,816.79,605.98
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,777.53,581.3
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,721.01,544.15
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,663.19,504.75
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,589.43,452.41
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,516.05,397.38
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,407.89,313.33
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,304.92,221.74
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,148.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.17,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.21,12.71
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,34.3,23.4
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,43.31,31.55
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,50.27,37.72
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,62.58,48.26
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,71.83,55.97
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,68.95,53.25
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,64.73,49.4
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,73.15,56.17
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,76.08,58.28
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,117.8,92.3
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,164.64,129.65
