Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,161.46,126.63
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,148.54,115.96
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,164.59,128.3
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,190.72,148.42
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,192.88,134.79
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,229.99,153.18
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,242.24,152.3
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,286.25,180.41
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,342.07,227.75
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,397.65,275.13
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,452.24,320.55
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,506.1,364.25
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,557.4,405.44
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,607.22,444.46
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,618.0,452.2
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,593.53,433.49
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,647.68,473.16
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,698.15,509.73
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,780.56,571.25
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,842.08,615.44
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,766.87,562.24
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,632.39,464.42
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,789.0,581.07
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,915.45,667.65
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,787.62,582.67
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,597.2,446.63
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,414.93,315.0
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,207.9,157.27
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,248.87,190.71
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,269.82,208.41
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,247.4,191.84
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,224.19,174.56
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,197.68,154.44
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,170.52,133.32
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,398.25,315.66
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,557.65,429.38
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,448.65,342.84
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,345.39,246.4
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,132.04,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,5.9,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,11.8,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,21.88,11.74
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,31.54,21.43
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,37.34,26.85
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,43.24,32.11
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,51.68,39.44
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,56.49,43.47
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,59.91,46.1
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,63.32,48.64
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,65.74,50.4
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,75.68,58.46
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,78.17,60.21
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,80.53,61.84
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,96.36,74.71
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,124.96,97.89
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,103.57,80.0
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,85.55,65.0
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,114.64,65.95
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,175.12,94.77
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,235.5,137.08
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,296.24,185.76
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,356.66,236.8
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,416.71,287.61
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,474.49,335.84
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,531.19,381.94
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,586.55,425.37
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,640.27,466.15
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,690.21,502.39
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,737.77,535.85
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,781.49,566.48
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,822.33,592.81
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,858.42,616.23
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,891.15,637.48
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,918.22,654.51
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,941.59,669.24
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,958.79,680.92
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,972.1,690.4
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,978.04,695.33
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,980.04,697.98
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,974.2,696.22
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,964.62,692.35
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,945.12,682.87
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,934.37,679.06
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,899.39,658.1
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,861.52,635.09
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,808.46,600.87
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,753.53,564.03
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,682.34,514.54
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,605.29,457.69
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,490.52,370.4
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,381.87,264.56
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,149.49,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,11.02,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,21.01,10.91
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,30.65,20.74
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,37.21,26.92
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,43.82,32.9
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,48.27,36.73
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,57.01,44.12
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,60.72,46.9
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,64.38,49.55
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,67.07,51.53
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,69.7,53.43
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,72.06,54.98
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,82.96,63.58
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,84.64,64.75
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,86.19,65.84
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,87.49,66.59
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,88.65,67.25
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,156.82,104.9
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,249.91,174.85
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,284.04,193.37
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,321.34,217.26
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,367.39,253.82
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,413.05,289.8
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,445.63,315.69
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,473.81,337.29
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,517.99,369.37
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,563.6,401.65
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,572.44,408.43
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,577.79,412.45
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,661.74,470.75
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,746.45,527.74
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,540.07,389.06
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,292.45,212.76
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,378.97,277.65
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,491.83,356.75
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,544.43,394.38
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,620.8,447.69
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,806.69,577.38
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,958.88,673.49
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,769.85,555.06
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,543.3,401.16
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,313.94,238.82
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,80.65,58.44
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,489.42,379.35
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,827.58,610.39
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,777.92,576.1
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,720.43,539.84
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,637.33,482.35
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,554.98,421.8
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,437.33,331.63
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,323.06,218.05
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,122.56,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,11.02,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,22.44,11.74
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.3,23.74
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,45.08,33.53
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,53.5,41.0
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,66.65,52.27
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,80.92,64.21
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,83.31,65.79
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,87.67,68.98
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,82.91,64.59
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,79.04,61.0
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,81.51,62.71
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,90.9,70.11
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,92.25,70.98
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,93.51,71.81
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,120.85,93.63
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,154.2,119.8
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,187.81,131.29
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,248.1,170.29
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,285.55,196.61
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,321.05,223.66
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,347.01,245.41
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,375.28,268.05
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,407.26,290.63
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,450.42,320.85
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,467.06,333.23
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,478.24,341.45
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,514.58,366.82
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,550.15,391.19
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,563.79,400.27
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,575.36,408.01
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,530.53,378.15
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,492.63,352.68
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,604.9,433.15
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,724.05,514.45
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,738.26,523.89
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,750.06,533.28
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,741.8,531.08
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,730.58,527.24
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,598.27,439.5
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,463.3,346.33
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,436.92,329.93
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,409.42,311.46
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,378.41,290.51
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,346.08,268.04
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,467.85,364.05
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,583.31,449.0
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,500.8,387.84
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,420.24,326.69
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,312.53,240.42
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,203.84,131.84
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,66.24,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,9.44,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,22.58,11.39
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,35.93,24.84
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,45.93,33.93
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,55.86,42.65
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,63.12,48.91
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,72.64,56.91
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,77.19,60.38
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,81.65,63.67
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,85.09,66.17
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,88.4,68.53
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,90.44,69.68
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,92.38,70.73
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,93.51,71.27
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,94.55,71.75
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,93.17,70.29
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,94.62,71.13
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,118.86,70.91
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,174.81,96.32
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,231.63,134.76
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,288.48,178.54
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,343.7,223.21
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,398.7,267.6
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,452.8,309.74
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,505.7,349.39
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,555.81,386.8
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,604.44,422.01
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,648.71,452.25
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,698.29,484.57
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,738.35,511.26
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,775.69,535.78
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,753.14,519.16
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,705.5,486.94
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,683.39,473.71
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,673.23,467.27
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,694.92,483.47
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,736.87,511.59
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,681.51,478.16
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,645.09,456.89
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,764.23,539.11
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,867.3,604.1
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,840.29,589.07
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,810.16,573.79
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,765.85,547.97
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,719.12,519.98
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,655.2,480.45
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,582.48,432.98
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,498.76,374.96
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,417.27,314.96
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,309.14,231.1
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,197.51,116.52
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,65.34,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,9.44,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,21.18,9.82
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,32.61,21.66
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,39.7,28.24
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,46.84,34.58
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,52.12,39.05
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,57.37,43.31
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,60.62,45.74
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,63.87,48.1
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,71.92,54.5
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,74.63,56.41
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,76.46,57.46
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,78.22,58.46
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,79.43,59.26
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,89.98,67.6
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,93.36,69.98
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,96.43,72.12
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,120.03,71.72
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,176.48,97.23
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,233.4,135.86
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,290.6,180.51
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,346.99,226.95
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,403.23,273.37
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,457.63,317.12
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,511.06,358.76
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,536.91,380.19
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,537.52,381.42
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,620.17,440.2
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,699.01,495.98
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,738.97,523.28
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,786.24,554.64
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,735.16,517.71
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,642.34,453.24
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,772.21,545.57
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,890.2,623.57
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,716.69,509.81
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,487.51,351.2
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,717.01,515.54
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,913.8,643.12
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,898.91,633.38
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,880.39,623.84
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,853.38,609.54
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,823.19,593.08
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,775.5,563.68
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,725.36,532.05
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,660.9,490.61
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,588.57,441.84
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,499.85,378.38
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,413.73,313.46
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,304.28,226.79
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,187.45,99.45
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,61.99,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,8.65,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,21.48,9.64
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,34.52,23.21
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.24,32.91
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.84,42.24
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,63.44,48.66
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,70.93,54.76
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,79.44,61.51
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,85.14,65.77
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,88.45,68.12
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,91.65,70.35
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,95.06,72.59
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,98.26,74.63
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,99.16,75.12
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,99.99,75.58
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,103.37,77.93
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,106.47,80.05
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,127.39,79.47
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,181.13,104.67
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,236.71,142.65
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,292.3,185.61
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,346.11,229.06
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,400.15,272.77
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,455.16,317.01
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,500.75,351.74
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,461.28,327.39
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,395.13,282.08
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,494.72,353.59
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,608.56,433.09
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,645.91,459.84
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,682.88,486.76
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,712.59,508.08
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,740.72,528.36
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,741.99,530.05
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,739.54,529.5
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,680.08,490.58
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,636.25,461.27
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,489.31,360.14
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,336.28,249.75
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,164.01,122.66
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,9.17,1.61
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,65.06,46.12
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,134.68,101.04
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,116.61,87.05
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,98.31,72.85
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,81.12,59.66
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,63.5,45.78
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,47.11,32.5
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,30.04,18.49
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,18.69,8.95
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,7.59,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,3.93,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,8.65,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,19.47,7.93
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,32.59,21.85
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,40.45,29.22
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,48.33,36.31
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,53.93,41.2
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,59.49,45.89
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,62.69,48.32
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,65.91,50.68
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,74.14,57.32
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,76.81,59.23
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,78.61,60.26
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,80.35,61.24
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,81.54,61.91
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,82.67,62.52
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,93.05,70.67
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,94.1,71.2
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,116.72,70.56
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,174.66,96.53
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,232.77,136.26
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,291.29,182.57
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,348.78,230.89
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,405.99,279.26
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,461.97,325.38
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,516.98,369.41
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,569.56,410.96
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,620.57,450.12
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,667.88,485.82
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,712.9,519.04
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,754.28,549.07
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,792.86,575.98
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,825.67,597.94
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,855.13,617.74
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,879.33,634.15
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,899.92,648.36
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,912.76,657.69
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,934.31,672.9
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,889.17,645.82
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,829.92,609.55
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,875.6,641.81
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,907.91,664.29
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,882.45,649.36
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,860.8,637.32
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,815.97,608.57
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,768.75,577.67
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,706.2,536.03
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,642.48,491.6
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,550.41,424.04
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,459.39,353.57
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,335.64,253.0
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,203.85,70.53
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,74.0,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,8.65,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.0,7.76
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,31.83,21.15
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,41.3,29.92
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,53.23,40.52
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,57.41,44.2
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,61.71,47.8
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,86.68,68.75
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,112.86,90.22
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,92.32,72.53
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,79.96,61.84
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,80.97,62.35
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,82.0,62.87
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,83.4,63.7
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,84.73,64.48
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,93.58,71.39
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,93.41,70.94
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,114.76,69.87
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,171.91,95.21
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,229.44,134.47
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,287.47,180.42
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,344.43,228.4
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,401.04,276.38
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,416.35,297.6
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,398.41,289.11
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,419.95,305.45
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,441.54,321.51
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,411.43,299.87
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,365.98,266.97
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,283.83,208.05
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,187.22,136.94
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,432.75,320.72
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,664.62,483.69
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,650.6,472.65
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,632.81,460.68
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,507.51,373.12
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,373.5,276.39
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,363.76,271.36
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,353.38,265.29
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,291.42,219.66
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,206.38,155.72
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,274.38,210.24
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,345.0,265.65
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,317.09,245.13
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,288.05,223.84
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,253.5,198.33
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,217.86,171.07
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,177.58,138.63
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,136.16,104.29
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,73.11,51.5
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,15.27,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,7.08,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,18.89,6.42
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.05,20.45
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,40.54,29.19
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,52.46,39.67
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,58.89,45.18
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,65.24,50.4
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,69.8,53.93
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,74.27,57.28
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,77.4,59.57
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,80.45,61.75
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,82.88,63.42
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,85.2,64.98
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,93.8,71.8
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,95.01,72.58
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,96.25,73.26
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,97.41,73.88
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,117.08,72.63
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,172.8,97.53
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,229.4,135.98
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,286.41,180.53
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,342.16,226.52
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,397.89,272.62
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,452.18,317.03
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,505.54,359.54
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,556.52,399.07
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,606.05,436.37
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,647.88,466.76
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,694.07,499.06
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,733.54,526.77
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,770.28,551.97
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,756.79,540.09
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,707.94,505.05
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,698.24,499.02
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,667.3,478.82
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,793.96,567.98
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,903.38,638.5
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,881.01,625.28
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,846.76,605.97
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,865.62,619.48
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,878.72,628.81
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,852.1,614.21
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,822.38,597.86
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,777.95,570.29
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,731.21,540.55
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,666.09,498.54
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,599.99,453.72
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,506.76,386.24
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,411.68,313.49
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,292.98,215.11
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,155.2,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,54.77,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.24,3.45
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.32,19.63
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,39.83,28.33
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,51.75,38.72
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,58.2,44.3
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,64.59,49.62
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,68.83,52.87
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,73.01,55.97
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,76.21,58.29
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,79.31,60.51
