Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,81.2,61.71
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,83.02,62.86
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,91.47,69.37
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,92.78,70.07
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,91.39,68.63
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,90.14,67.33
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,109.4,66.19
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,166.1,91.01
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,230.38,134.57
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,286.75,178.13
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,344.07,232.52
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,381.51,268.38
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,432.06,302.95
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,503.13,355.07
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,531.08,378.04
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,533.79,381.01
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,536.66,383.39
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,532.92,380.51
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,526.64,377.02
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,525.34,376.67
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,577.9,414.03
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,619.12,443.4
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,753.01,539.08
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,875.61,621.57
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,886.37,628.24
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,893.26,633.81
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,893.24,635.9
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,896.26,640.15
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,873.86,627.66
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,847.72,613.0
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,825.1,600.59
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,799.3,585.87
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,751.91,556.43
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,702.22,524.67
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,634.67,479.75
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,559.24,427.04
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,468.79,360.02
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,381.39,291.56
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,212.1,153.79
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,26.87,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,8.65,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,15.91,3.12
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,31.52,20.61
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,42.61,30.83
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,53.6,40.61
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,61.56,47.56
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,69.42,54.19
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,77.13,60.39
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,81.99,64.03
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,85.46,66.42
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,88.82,68.68
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,90.08,69.18
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,91.33,69.69
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,92.59,70.5
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,93.78,71.28
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,97.21,73.71
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,92.82,69.86
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,111.07,68.27
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,167.31,92.64
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,244.66,153.64
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,309.14,208.86
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,353.54,245.17
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,383.43,270.19
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,427.61,302.34
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,477.25,338.76
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,511.42,364.87
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,546.27,391.37
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,309.73,227.63
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,21.63,11.02
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,86.38,61.03
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,152.78,111.46
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,91.48,65.03
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,30.85,18.38
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,185.21,137.63
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,356.29,264.38
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,337.0,250.19
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,316.5,235.89
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,256.38,192.08
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,176.82,132.44
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,96.87,71.08
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,25.25,14.55
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,197.97,154.42
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,381.37,296.33
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,347.0,270.94
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,311.62,245.2
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,271.47,214.6
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,230.61,182.43
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,181.49,142.36
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,131.31,100.33
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,66.6,44.67
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,7.97,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,16.0,7.74
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,26.74,17.47
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,37.44,27.08
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,49.89,38.11
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,62.23,48.87
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,69.76,55.31
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,77.24,61.59
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,90.03,72.37
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,102.69,82.91
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,105.01,84.59
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,107.21,86.19
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,113.72,91.43
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,120.17,96.6
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,129.61,104.09
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,138.96,111.44
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,150.3,115.18
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,162.94,124.72
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,164.57,125.8
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,166.04,126.88
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,151.87,115.75
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,136.74,103.85
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,148.25,112.73
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,160.1,121.85
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,170.56,130.08
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,181.31,138.55
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,156.55,119.21
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,130.89,99.05
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,146.8,111.97
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,163.19,125.28
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,156.91,120.43
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,150.42,115.43
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,116.86,88.8
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,83.11,61.77
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,83.12,61.93
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,83.15,62.1
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,92.02,69.59
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,101.41,77.57
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,70.1,52.2
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,41.4,28.72
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,38.68,26.58
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,35.96,24.42
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,31.33,20.64
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,26.7,16.82
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,21.71,12.67
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,16.73,8.46
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,12.53,4.83
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,8.34,1.19
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,4.92,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.33,0.13
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,27.14,17.14
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,34.43,24.22
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,41.79,30.97
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,46.93,35.59
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,52.08,40.04
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,60.11,46.85
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,63.78,49.77
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,66.46,51.79
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,69.1,53.74
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,71.79,55.61
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,74.37,57.36
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,84.58,65.73
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,86.46,67.11
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,87.04,67.28
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,87.55,67.41
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,105.5,65.77
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,163.94,90.76
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,243.94,159.17
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,314.76,224.53
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,348.63,252.14
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,381.42,278.99
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,399.41,294.43
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,414.0,306.37
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,342.93,255.77
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,248.88,186.11
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,263.55,197.53
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,286.87,215.14
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,432.17,325.71
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,595.08,445.39
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,534.61,400.94
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,480.01,360.74
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,579.54,436.06
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,666.09,500.42
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,495.98,376.65
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,315.06,239.93
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,443.66,341.57
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,576.76,442.81
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,305.57,239.87
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,16.04,7.41
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,241.67,193.9
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,467.14,370.26
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,433.03,344.08
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,397.49,317.71
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,510.02,407.27
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,599.92,471.84
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,500.04,392.92
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,402.04,312.64
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,234.95,161.71
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,12.59,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,13.79,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,29.44,19.0
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,37.76,27.1
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,46.1,34.74
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,52.14,40.15
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,58.15,45.33
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,62.38,48.71
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,66.55,51.94
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,69.45,54.11
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,78.25,61.26
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,80.95,63.18
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,83.53,65.0
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,84.95,65.85
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,86.3,66.65
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,86.61,66.6
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,86.91,66.57
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,113.49,72.51
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,170.99,96.77
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,228.47,135.66
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,286.36,181.65
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,343.73,230.22
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,400.8,278.9
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,456.15,324.95
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,510.64,369.0
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,562.83,410.76
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,613.41,450.13
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,628.67,460.57
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,616.81,450.65
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,469.57,347.19
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,271.73,201.32
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,578.49,432.86
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,846.83,618.28
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,870.62,632.99
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,890.79,647.77
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,745.28,550.43
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,533.72,399.09
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,452.5,341.76
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,344.66,262.28
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,654.73,497.7
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,896.99,664.09
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,869.73,645.89
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,845.65,632.34
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,800.52,604.54
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,753.12,574.27
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,685.95,528.2
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,618.01,479.08
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,520.01,404.18
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,424.21,326.08
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,282.87,185.27
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,92.43,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.94,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,26.31,16.46
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,34.83,24.71
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,43.35,32.47
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,48.82,37.33
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,54.29,41.97
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,58.05,44.98
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,66.85,52.2
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,69.82,54.43
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,72.73,56.59
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,74.74,57.85
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,76.7,59.05
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,78.11,59.91
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,88.59,68.27
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,89.7,68.85
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,90.7,69.38
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,107.57,67.58
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,167.15,92.16
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,226.58,132.04
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,286.34,179.18
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,345.3,228.68
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,403.87,278.14
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,460.81,324.88
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,516.64,369.22
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,570.62,411.09
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,622.92,450.2
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,670.69,484.15
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,715.64,514.94
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,756.49,542.63
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,794.38,567.02
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,827.47,586.75
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,857.2,604.11
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,880.94,617.57
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,900.98,628.71
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,914.34,636.81
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,935.77,650.0
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,937.49,651.26
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,935.23,650.59
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,923.45,644.38
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,907.85,636.12
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,879.47,621.33
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,854.16,608.46
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,809.67,582.4
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,762.85,554.03
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,694.12,512.82
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,624.59,468.05
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,522.66,395.8
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,423.18,318.51
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,269.98,161.62
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,75.67,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.58,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,25.63,15.61
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,34.19,23.89
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,42.75,31.65
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,47.91,36.28
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,53.09,40.75
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,57.57,44.38
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,67.03,52.15
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,70.38,54.59
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,73.65,56.92
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,76.27,58.67
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,78.77,60.3
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,80.12,61.1
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,90.39,69.22
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,91.99,70.19
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,93.45,71.07
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,109.53,68.92
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,169.2,92.79
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,228.73,132.07
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,288.58,178.52
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,347.95,227.52
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,406.96,276.38
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,463.88,322.1
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,519.72,365.32
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,573.57,407.16
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,625.7,446.58
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,673.74,482.62
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,719.39,516.27
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,761.08,546.21
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,799.81,572.98
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,833.29,594.09
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,863.37,613.01
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,887.35,630.65
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,907.58,646.19
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,920.22,655.83
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,928.92,663.23
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,941.87,673.01
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,939.14,672.96
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,925.5,666.27
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,908.02,657.27
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,879.72,640.86
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,848.02,622.01
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,807.29,596.64
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,758.05,564.63
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,688.46,518.68
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,618.18,469.44
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,516.26,394.15
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,416.82,314.16
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,262.36,139.49
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,73.92,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,13.69,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.26,16.58
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.55,26.38
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,50.5,37.85
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,57.41,43.96
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,64.24,49.78
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,67.88,52.59
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,71.56,55.32
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,74.55,57.4
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,77.48,59.38
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,78.68,59.91
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,86.55,65.89
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,88.18,66.86
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,89.74,67.78
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,88.54,66.49
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,87.47,65.33
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,111.52,70.69
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,168.73,93.3
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,225.64,130.31
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,283.14,174.52
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,340.34,221.62
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,397.23,268.89
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,452.71,313.85
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,507.33,356.92
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,559.05,397.2
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,609.08,435.1
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,637.49,455.47
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,641.78,458.2
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,519.54,374.46
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,360.2,260.68
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,490.52,356.72
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,634.05,457.67
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,774.89,556.27
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,890.49,632.52
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,903.66,640.96
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,912.94,648.13
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,913.12,650.53
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,909.35,650.68
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,896.66,644.53
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,880.22,636.11
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,857.43,623.73
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,825.9,605.41
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,779.45,576.63
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,730.79,545.36
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,660.49,498.46
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,589.54,448.25
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,488.01,372.26
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,389.24,291.53
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,205.52,88.38
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.64,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.03,16.27
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,35.78,24.86
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,44.52,32.72
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,50.58,38.1
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,56.62,43.26
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,61.23,46.93
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,65.77,50.42
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,68.67,52.46
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,77.45,59.34
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,79.53,60.44
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,81.54,61.49
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,83.04,62.38
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,84.47,63.22
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,83.22,61.93
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,91.95,68.64
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,106.01,66.55
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,163.69,88.96
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,222.11,127.17
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,280.53,172.31
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,337.45,219.16
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,394.09,266.2
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,448.99,311.53
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,502.4,354.64
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,553.7,394.86
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,603.39,432.76
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,647.55,465.04
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,688.69,494.31
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,735.42,527.22
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,772.42,553.24
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,802.19,573.79
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,828.27,591.57
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,849.07,606.93
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,866.16,620.09
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,872.57,625.31
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,881.8,632.62
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,878.68,632.95
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,871.76,631.07
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,849.36,618.35
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,823.26,603.26
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,788.37,582.13
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,750.41,558.56
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,690.62,519.3
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,621.52,472.26
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,548.53,421.29
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,476.13,367.93
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,375.1,290.13
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,277.95,208.6
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,144.92,40.12
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.26,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,26.3,15.45
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,38.15,26.78
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,49.87,37.28
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,55.97,42.72
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,64.3,49.82
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,69.44,53.91
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,74.59,57.86
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,77.75,60.04
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,80.84,62.13
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,102.01,78.98
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,119.73,92.67
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,103.99,79.51
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,95.87,72.64
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,138.99,106.46
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,190.16,145.54
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,202.67,145.21
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,247.66,172.16
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,267.45,178.75
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,306.4,202.27
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,349.21,237.05
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,388.76,269.23
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,437.54,304.21
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,499.88,350.0
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,549.89,388.34
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,598.36,424.56
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,642.86,457.4
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,684.92,487.86
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,722.92,514.33
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,758.1,538.38
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,787.69,558.92
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,814.01,576.54
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,833.55,589.06
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,856.27,603.71
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,865.21,610.32
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,870.36,614.84
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,866.52,614.56
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,858.89,612.09
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,840.4,602.19
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,818.34,590.07
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,783.5,569.52
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,745.58,546.6
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,689.94,511.59
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,624.88,468.79
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,550.69,417.9
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,477.26,364.61
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,376.86,288.26
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,280.86,207.18
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,144.12,8.9
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.26,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,26.2,15.18
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,39.05,27.51
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,51.76,38.87
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,61.05,47.05
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,70.2,54.85
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,77.02,60.33
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,83.7,65.52
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,90.71,70.86
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,94.93,73.78
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,97.81,75.58
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,100.58,77.26
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,101.86,77.9
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,103.09,78.51
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,98.13,74.02
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,101.86,76.52
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,113.23,73.74
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,168.24,95.4
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,224.37,131.98
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,280.84,175.22
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,336.22,220.34
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,391.62,265.9
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,424.61,298.4
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,431.46,308.18
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,343.93,248.62
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,227.66,165.16
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,374.64,273.25
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,537.91,388.79
