Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,311.93,238.28
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,445.6,339.57
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,307.72,236.03
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,167.39,127.12
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,531.92,416.73
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,844.42,644.91
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,523.68,410.55
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,121.53,91.73
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,488.39,388.73
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,791.69,614.05
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,754.13,587.44
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,713.75,560.28
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,656.37,518.58
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,597.25,473.82
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,507.86,403.94
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,416.0,328.72
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,252.42,189.76
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,33.88,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,9.83,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,6.69,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,12.97,1.38
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,27.56,17.5
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,41.85,30.48
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,56.43,43.58
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,70.94,56.42
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,83.69,67.36
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,97.41,78.91
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,114.46,93.28
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,131.13,107.16
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,129.58,105.29
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,132.95,107.62
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,108.51,86.57
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,81.74,63.69
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,59.69,44.89
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,36.9,25.53
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,105.98,83.23
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,169.75,129.21
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,191.51,145.65
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,214.45,163.14
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,221.97,168.88
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,225.42,171.57
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,142.27,107.23
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,47.12,32.13
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,175.36,133.52
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,308.05,235.97
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,331.8,254.33
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,357.45,274.4
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,291.94,224.42
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,209.97,160.86
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,287.34,221.97
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,360.12,278.75
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,326.95,253.29
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,291.33,225.94
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,327.7,255.83
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,366.31,287.28
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,194.49,152.79
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,31.39,20.02
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,47.93,33.68
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,65.05,47.79
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,56.42,40.96
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,48.29,34.45
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,39.79,27.45
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,31.32,20.38
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,23.64,13.91
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,15.98,7.38
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,9.87,1.88
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,3.78,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,1.97,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.39,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.75,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,1.89,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.03,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,4.54,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,6.07,0.0
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,7.21,0.68
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,8.36,1.67
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,9.9,2.98
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,11.43,4.27
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,14.12,6.54
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,16.81,8.79
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,54.19,40.52
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,90.2,70.53
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,86.14,66.8
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,81.96,63.05
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,139.14,109.81
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,195.17,147.07
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,204.35,153.25
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,205.88,153.89
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,159.21,118.66
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,98.25,71.84
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,85.98,62.14
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,73.48,52.24
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,75.42,53.77
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,77.37,55.3
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,77.78,55.64
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,78.19,55.99
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,126.36,93.63
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,176.6,132.47
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,172.74,129.59
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,168.75,126.72
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,380.44,292.26
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,598.64,454.47
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,725.73,549.64
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,837.27,629.27
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,836.15,630.32
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,825.92,626.05
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,483.63,380.24
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,79.84,58.75
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,68.95,50.6
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,57.98,41.9
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,303.48,246.88
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,528.7,421.64
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,439.91,350.01
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,353.61,278.37
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,196.67,141.88
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,7.87,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.37,0.91
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,25.41,15.56
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,34.53,24.14
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,40.18,29.38
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,45.9,34.47
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,39.97,29.21
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,39.01,28.2
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,79.56,62.75
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,116.23,93.25
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,112.58,89.66
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,108.38,85.7
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,140.8,112.0
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,173.9,138.31
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,188.04,148.99
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,191.6,151.18
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,199.09,156.86
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,203.85,151.9
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,233.89,172.43
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,268.91,196.93
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,294.64,203.85
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,376.7,258.74
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,431.74,304.78
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,485.65,348.82
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,536.79,390.25
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,586.11,429.17
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,632.5,464.95
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,676.51,498.17
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,715.41,526.85
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,751.32,552.5
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,782.59,572.68
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,810.52,590.61
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,831.88,605.02
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,849.54,617.13
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,861.02,625.84
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,868.71,632.3
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,867.11,634.16
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,872.63,640.95
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,857.53,632.85
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,838.79,622.43
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,805.7,601.43
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,769.57,577.71
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,716.04,541.3
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,660.5,501.5
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,582.19,443.87
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,498.06,377.22
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,361.99,249.22
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,163.63,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,7.47,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.64,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,24.37,14.64
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,33.19,22.96
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,38.97,28.32
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,44.8,33.51
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,52.89,40.41
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,57.26,43.92
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,60.59,46.45
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,63.88,48.88
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,66.26,50.39
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,68.6,51.83
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,78.11,59.39
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,80.03,60.65
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,80.91,60.94
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,81.74,61.19
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,83.99,62.87
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,143.55,76.04
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,203.33,112.52
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,263.2,157.37
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,321.83,205.0
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,379.87,252.77
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,436.09,297.96
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,490.89,340.67
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,542.99,380.75
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,593.15,418.18
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,638.22,450.65
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,680.08,480.02
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,718.39,506.84
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,753.62,530.99
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,722.05,508.65
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,654.02,462.66
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,761.97,537.53
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,846.07,590.2
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,863.69,600.28
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,867.41,602.87
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,863.06,601.14
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,854.78,597.32
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,831.78,584.23
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,811.42,572.94
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,773.58,552.67
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,732.93,529.88
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,666.21,489.02
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,597.82,444.33
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,503.84,378.61
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,410.72,307.74
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,272.24,177.89
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,82.07,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,8.26,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,15.86,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,28.91,18.24
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,41.86,30.36
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,51.45,39.1
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,60.96,47.51
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,43.77,32.57
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,29.78,20.32
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,39.8,28.87
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,49.85,37.33
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,67.48,52.0
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,83.98,65.43
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,96.4,75.38
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,108.65,85.06
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,113.06,88.22
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,117.41,91.33
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,110.85,85.77
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,104.39,76.72
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,105.12,76.98
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,105.82,77.2
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,111.4,81.35
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,117.12,85.6
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,128.78,94.13
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,140.85,102.9
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,126.01,91.76
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,110.53,80.14
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,122.89,89.51
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,135.7,99.08
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,125.82,91.63
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,115.6,83.96
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,134.22,98.31
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,153.76,113.22
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,154.59,114.15
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,155.61,115.33
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,143.4,106.25
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,130.95,96.97
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,114.15,84.45
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,97.13,71.57
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,71.81,51.92
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,48.29,33.37
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,324.84,257.66
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,597.29,459.59
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,532.17,412.11
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,466.62,364.54
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,376.81,294.83
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,271.44,209.65
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,165.82,102.33
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,29.56,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,7.08,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,13.78,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,30.09,19.16
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,46.24,34.21
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,59.98,46.73
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,73.54,58.85
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,65.16,51.51
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,60.64,47.43
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,70.51,55.74
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,80.29,63.84
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,67.46,52.53
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,52.99,39.9
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,51.86,38.74
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,50.73,37.58
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,61.6,46.57
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,72.51,55.49
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,91.65,71.3
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,110.69,83.03
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,122.79,92.15
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,135.3,101.56
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,169.47,127.58
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,204.81,154.25
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,281.58,210.76
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,375.04,279.53
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,304.74,228.73
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,209.62,157.46
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,189.53,142.46
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,168.39,126.37
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,258.39,195.93
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,350.0,265.31
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,431.69,327.85
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,504.88,383.71
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,348.61,267.06
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,152.21,114.68
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,265.38,205.07
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,395.67,305.71
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,376.68,292.42
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,356.3,278.51
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,163.96,128.7
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,10.66,3.08
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,301.02,244.6
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,571.19,453.96
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,502.53,399.97
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,433.57,345.78
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,325.31,259.36
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,238.72,185.63
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,133.75,74.04
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,5.51,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,7.58,0.53
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,12.91,5.47
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,20.18,12.0
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,27.47,18.51
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,34.77,24.95
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,42.1,31.32
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,69.44,54.95
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,94.86,76.54
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,89.28,71.35
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,83.23,65.84
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,101.75,81.29
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,119.84,96.16
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,123.64,98.85
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,127.37,101.52
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,116.95,92.53
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,106.46,79.81
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,162.23,122.55
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,210.85,158.72
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,213.71,160.98
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,207.18,156.24
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,194.93,146.82
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,181.52,136.49
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,183.09,137.82
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,184.58,139.04
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,347.83,263.05
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,530.01,394.63
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,609.69,452.1
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,690.65,510.68
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,628.7,465.72
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,545.18,405.66
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,555.9,415.73
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,565.22,424.12
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,532.09,400.93
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,474.78,360.8
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,559.22,424.92
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,644.95,487.05
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,508.97,389.54
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,373.72,290.0
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,332.33,260.41
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,290.85,229.09
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,243.52,192.58
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,177.94,140.51
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,126.45,97.95
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,71.86,51.78
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,31.74,10.4
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,6.69,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,12.93,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,27.32,16.73
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,41.62,30.43
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,52.5,40.46
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,63.26,50.09
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,71.27,56.93
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,79.13,63.39
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,90.19,72.56
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,108.23,87.45
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,127.96,103.27
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,150.13,120.78
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,157.65,126.38
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,170.08,136.0
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,167.86,133.43
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,172.55,136.51
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,182.72,144.44
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,223.64,162.97
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,244.77,177.91
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,262.0,191.88
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,288.51,211.8
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,317.23,233.76
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,307.28,228.06
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,287.24,214.13
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,269.4,201.37
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,243.56,182.33
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,243.9,182.92
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,252.82,189.91
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,354.75,267.45
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,455.48,342.44
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,528.77,397.46
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,591.85,445.15
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,483.3,366.51
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,364.9,278.35
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,236.43,181.49
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,97.34,72.13
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,86.63,64.13
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,75.81,55.81
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,156.89,122.31
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,240.79,189.62
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,212.31,167.45
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,183.23,144.69
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,147.08,115.3
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,109.84,84.45
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,65.14,47.47
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,31.54,19.11
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,12.98,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,6.69,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,12.93,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,25.03,14.43
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,37.14,26.16
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,46.24,34.58
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,57.97,45.07
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,67.47,53.32
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,82.94,66.51
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,101.69,82.26
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,115.85,93.85
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,133.6,108.3
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,150.88,122.15
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,156.35,126.05
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,159.76,128.26
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,177.68,142.35
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,187.91,150.02
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,195.12,155.55
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,223.35,163.42
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,233.91,171.93
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,240.63,179.72
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,199.64,149.64
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,150.46,112.72
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,127.43,94.98
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,103.14,76.07
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,170.96,128.84
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,241.48,182.89
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,346.28,262.47
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,451.21,340.76
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,473.21,358.48
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,509.34,386.74
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,490.56,373.91
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,483.13,369.31
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,297.42,229.77
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,83.13,60.85
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,181.81,140.21
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,286.19,222.09
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,295.91,231.12
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,305.95,240.79
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,500.51,396.06
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,675.46,528.65
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,627.36,493.5
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,577.46,457.5
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,498.64,397.24
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,420.09,334.36
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,308.01,244.24
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,217.51,165.21
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,109.09,14.16
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,11.02,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,25.12,14.27
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,39.46,28.08
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,30.76,21.08
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,21.32,13.01
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,27.08,18.05
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,32.85,23.01
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,60.65,46.88
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,86.14,68.37
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,94.81,75.31
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,103.39,82.13
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,105.3,83.47
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,107.1,84.74
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,129.27,102.71
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,165.39,131.84
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,123.74,97.46
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,146.35,85.16
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,222.26,148.09
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,276.5,201.54
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,282.47,208.96
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,283.75,212.4
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,292.92,219.63
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,301.13,225.95
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,382.46,286.73
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,482.41,361.31
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,479.86,360.41
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,460.86,347.32
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,605.82,457.97
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,745.79,562.66
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,776.66,584.52
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,804.17,603.92
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,823.81,617.7
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,839.62,628.98
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,849.16,636.47
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,854.81,641.51
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,848.84,639.35
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,838.92,634.6
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,815.29,619.52
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,794.23,606.1
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,753.3,578.28
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,709.68,547.59
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,636.66,494.15
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,562.24,437.11
