Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,12.26,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,27.47,18.27
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,34.4,25.38
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,41.44,32.13
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,45.73,36.1
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,50.1,39.96
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,53.43,42.83
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,56.76,45.63
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,65.4,53.0
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,68.39,55.26
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,70.76,57.06
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,73.02,58.77
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,74.78,60.03
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,76.45,61.22
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,93.69,75.97
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,158.04,107.66
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,195.44,121.19
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,247.97,154.82
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,308.57,207.31
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,368.35,260.46
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,426.36,311.77
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,482.78,360.46
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,535.61,405.6
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,586.22,447.63
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,633.42,486.13
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,677.8,521.55
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,717.23,552.6
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,753.34,580.69
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,738.52,570.37
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,710.09,550.17
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,713.77,554.84
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,713.32,556.18
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,794.35,616.06
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,858.17,661.92
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,822.47,638.8
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,772.2,606.0
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,788.71,619.88
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,801.79,630.22
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,758.11,599.45
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,711.51,565.15
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,635.29,505.74
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,557.42,441.02
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,428.41,325.86
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,282.15,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,121.23,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,13.05,0.0
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,26.74,17.52
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,33.85,24.85
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,41.06,31.76
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,49.47,39.49
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,54.45,43.89
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,57.99,46.85
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,61.53,49.71
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,64.48,51.99
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,67.4,54.18
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,69.05,55.36
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,78.3,63.14
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,79.99,64.3
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,81.59,65.4
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,82.97,66.45
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,126.83,73.35
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,187.91,108.26
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,249.04,155.22
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,308.99,206.74
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,368.19,259.12
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,425.11,308.83
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,480.5,355.95
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,532.96,399.65
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,583.2,440.04
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,629.14,474.9
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,672.23,506.26
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,710.98,533.64
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,746.44,557.68
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,775.6,575.44
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,801.05,590.01
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,819.95,603.11
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,834.91,613.88
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,841.17,619.18
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,852.8,628.27
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,845.7,627.23
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,834.58,623.82
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,810.27,611.18
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,782.28,595.52
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,735.74,565.25
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,686.22,531.01
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,615.66,479.29
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,537.27,417.13
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,405.29,298.37
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,248.35,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,6.29,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,12.2,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.96,15.65
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,32.04,22.9
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,39.2,29.7
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,44.13,34.22
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,53.1,42.16
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,56.96,45.47
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,60.79,48.68
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,63.96,51.12
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,67.05,53.46
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,69.29,55.13
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,71.48,56.76
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,73.12,57.8
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,83.04,65.9
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,84.31,66.69
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,124.22,72.4
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,182.5,105.52
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,240.46,149.76
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,296.18,197.34
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,351.19,245.93
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,404.19,292.43
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,455.64,336.65
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,504.53,378.02
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,551.43,416.57
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,593.98,450.15
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,633.95,480.79
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,669.36,507.89
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,701.65,532.08
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,727.59,550.33
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,757.64,570.08
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,774.28,581.14
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,787.09,589.75
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,789.51,591.41
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,787.88,590.5
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,777.33,583.63
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,762.93,574.16
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,737.98,558.03
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,704.48,535.58
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,654.48,501.63
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,602.16,464.23
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,516.56,400.52
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,430.61,332.29
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,307.79,219.67
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,120.46,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.42,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,28.68,18.49
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,39.59,29.38
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.48,39.57
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,65.33,53.05
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,79.69,65.84
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,87.83,72.86
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,93.86,77.87
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,112.99,94.22
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,132.46,110.61
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,130.39,108.25
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,127.3,105.1
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,149.54,123.53
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,172.37,142.15
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,152.25,124.9
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,158.99,109.8
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,213.57,147.84
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,262.11,188.35
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,293.45,215.82
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,320.27,239.9
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,330.72,250.87
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,333.36,254.81
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,344.76,264.49
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,354.61,272.64
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,375.54,289.04
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,397.39,305.97
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,419.07,322.8
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,441.49,340.07
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,477.2,366.53
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,499.27,382.98
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,631.19,483.17
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,760.89,576.95
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,757.16,573.96
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,749.28,570.11
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,732.78,561.15
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,712.45,549.44
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,670.55,522.69
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,618.86,487.88
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,561.24,446.5
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,502.34,402.11
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,418.95,336.35
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,336.82,267.33
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,189.21,133.96
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,14.0,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,27.51,17.34
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,40.6,30.25
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,53.47,42.22
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,59.11,47.5
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,64.81,52.59
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,77.71,63.9
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,90.0,74.44
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,97.84,80.93
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,105.46,87.14
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,118.87,98.22
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,135.94,112.26
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,135.86,111.64
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,140.12,114.74
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,121.85,98.91
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,135.57,86.43
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,188.95,116.55
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,243.21,157.02
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,296.33,201.35
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,349.29,246.93
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,400.2,290.33
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,450.17,332.01
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,497.33,371.13
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,542.73,407.87
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,587.2,442.84
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,631.4,476.96
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,598.09,453.38
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,524.75,400.34
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,637.23,486.6
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,745.57,566.55
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,759.81,576.17
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,770.16,584.37
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,775.83,590.16
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,773.3,590.49
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,759.34,582.94
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,741.6,572.75
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,704.55,548.11
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,663.99,520.31
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,606.83,479.12
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,547.09,434.05
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,452.51,360.0
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,365.28,287.44
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,240.37,162.89
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,60.06,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,12.96,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,25.87,15.64
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,37.83,27.56
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,47.73,36.81
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,53.74,42.36
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,59.78,47.73
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,64.0,51.22
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,68.21,54.59
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,70.5,56.22
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,72.83,57.83
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,74.93,59.47
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,83.4,66.57
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,79.79,63.18
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,76.54,60.15
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,77.43,60.66
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,121.81,72.0
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,178.81,102.77
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,235.86,145.36
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,292.03,192.73
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,347.61,241.33
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,400.76,287.62
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,452.48,331.78
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,501.45,373.32
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,548.42,412.2
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,591.34,447.08
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,631.64,479.18
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,667.08,507.1
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,699.4,532.28
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,634.84,483.85
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,519.02,397.73
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,655.45,503.61
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,783.44,596.67
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,786.02,599.05
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,784.56,600.01
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,773.26,594.44
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,758.06,586.11
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,734.1,570.58
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,701.73,548.41
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,648.99,510.17
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,593.98,468.29
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,508.56,400.92
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,423.09,328.77
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,283.03,180.69
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,95.71,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,11.8,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,24.67,14.19
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,33.56,23.53
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,42.47,31.83
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,47.94,36.88
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,53.46,41.78
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,57.22,44.98
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,60.99,48.09
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,69.12,54.82
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,72.15,57.03
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,74.24,58.54
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,76.31,60.02
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,78.2,61.21
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,80.04,62.37
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,81.15,63.04
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,115.88,67.46
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,173.58,98.48
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,231.26,140.88
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,287.12,187.15
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,342.51,234.73
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,396.1,281.21
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,448.05,325.6
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,496.54,366.36
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,543.04,404.61
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,585.06,438.29
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,627.76,471.67
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,663.18,499.7
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,695.48,525.07
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,631.39,478.45
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,515.55,393.5
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,650.93,498.46
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,777.73,590.84
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,777.76,591.1
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,773.57,589.72
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,760.66,582.65
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,749.32,576.62
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,715.59,553.71
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,678.6,527.87
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,624.7,489.73
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,568.49,447.7
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,479.66,377.54
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,390.97,302.51
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,249.33,145.51
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,67.05,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,11.02,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,23.14,12.65
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,30.93,21.18
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,38.8,28.56
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,43.7,33.12
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,48.69,37.56
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,56.98,44.77
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,61.19,48.28
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,63.33,49.81
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,65.51,51.34
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,67.47,52.78
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,69.42,54.18
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,77.41,60.6
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,78.16,60.85
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,79.57,61.78
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,113.45,65.32
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,171.38,95.69
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,229.2,138.39
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,285.95,186.14
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,342.09,235.42
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,395.83,282.59
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,447.95,327.57
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,497.22,369.8
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,544.44,409.35
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,587.1,444.62
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,626.94,476.97
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,662.4,505.47
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,694.72,531.2
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,720.16,550.48
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,749.28,570.73
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,765.11,583.69
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,777.06,594.18
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,778.29,596.13
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,775.42,595.36
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,763.21,588.37
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,747.12,578.49
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,722.67,561.44
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,689.77,537.66
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,636.45,499.53
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,580.94,457.53
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,496.4,390.14
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,412.18,317.11
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,219.57,112.39
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,11.41,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,23.9,12.8
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,32.82,22.66
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,41.77,31.01
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,47.66,36.43
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,53.57,41.68
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,57.7,45.21
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,61.82,48.63
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,64.02,50.21
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,71.64,56.39
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,73.77,57.8
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,75.88,59.19
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,74.73,57.82
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,81.7,63.28
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,83.07,64.14
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,115.41,66.99
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,172.94,96.06
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,230.56,137.29
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,286.86,183.14
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,342.51,230.13
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,396.27,274.99
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,448.55,317.38
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,497.85,357.8
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,545.1,395.68
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,588.11,428.8
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,628.48,459.15
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,663.82,487.24
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,695.96,512.82
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,721.75,533.37
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,751.16,554.9
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,767.14,566.35
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,779.21,575.46
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,781.23,578.06
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,779.18,578.14
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,767.12,572.08
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,751.16,563.32
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,725.28,546.96
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,691.18,524.2
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,636.69,487.25
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,580.07,446.38
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,490.89,378.06
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,402.22,303.01
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,212.28,87.18
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,10.62,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,22.32,11.1
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,30.53,20.56
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,38.81,28.29
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,44.45,33.41
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,50.12,38.34
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,54.04,41.68
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,62.71,49.01
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,65.89,51.4
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,69.04,53.71
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,70.92,55.03
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,72.79,56.35
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,75.12,57.93
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,77.4,59.45
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,78.28,60.06
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,109.12,63.07
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,180.51,108.82
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,240.81,158.64
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,283.11,187.72
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,339.55,231.03
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,359.71,259.1
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,343.62,255.25
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,398.47,296.84
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,466.81,348.72
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,503.12,377.62
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,539.74,406.71
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,579.81,437.86
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,627.26,473.78
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,620.17,470.06
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,615.21,467.72
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,644.33,490.94
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,681.47,519.26
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,445.49,345.85
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,135.05,102.4
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,404.01,320.41
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,657.28,510.65
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,605.12,472.37
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,558.1,439.2
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,497.27,394.4
2016,10,20,16,30,345.0,74.0,1.4,23.0,146.0,435.36,346.37
2016,10,20,16,45,265.5,57.0,1.3,22.5,103.5,347.52,274.93
2016,10,20,17,0,186.0,40.0,1.2,22.0,61.0,260.98,199.11
2016,10,20,17,15,93.0,20.0,1.25,21.5,30.5,137.59,37.48
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
