Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,90.0,14.5,2.5,15.5,22.0,11.41,0.0
2016,10,21,7,0,180.0,29.0,2.7,16.0,44.0,21.97,10.31
2016,10,21,7,15,276.5,43.5,2.75,16.5,84.5,32.95,22.6
2016,10,21,7,30,373.0,58.0,2.8,17.0,125.0,43.92,32.78
2016,10,21,7,45,428.0,70.0,2.9,17.5,169.5,52.78,40.87
2016,10,21,8,0,483.0,82.0,3.0,18.0,214.0,61.52,48.63
2016,10,21,8,15,241.5,95.0,3.0,18.5,161.0,68.61,54.76
2016,10,21,8,30,0.0,108.0,3.0,19.0,108.0,79.44,63.98
2016,10,21,8,45,6.0,132.5,3.0,19.5,135.0,96.17,78.14
2016,10,21,9,0,12.0,157.0,3.0,20.0,162.0,112.6,91.82
2016,10,21,9,15,68.0,192.0,3.1,20.0,226.0,130.28,106.6
2016,10,21,9,30,124.0,227.0,3.2,20.0,290.0,146.05,119.64
2016,10,21,9,45,102.0,239.5,3.3,20.0,293.5,158.04,129.42
2016,10,21,10,0,80.0,252.0,3.4,20.0,297.0,164.95,134.91
2016,10,21,10,15,40.0,164.5,3.55,19.5,187.0,116.66,94.3
2016,10,21,10,30,0.0,77.0,3.7,19.0,77.0,59.26,43.33
2016,10,21,10,45,2.5,133.5,3.9,19.0,135.5,101.23,77.49
2016,10,21,11,0,5.0,190.0,4.1,19.0,194.0,141.87,110.12
2016,10,21,11,15,2.5,128.5,4.15,19.0,130.5,98.64,75.16
2016,10,21,11,30,0.0,67.0,4.2,19.0,67.0,51.58,36.85
2016,10,21,11,45,0.0,49.0,4.3,19.0,49.0,37.67,25.43
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,23.8,14.01
2016,10,21,12,15,0.0,38.5,4.35,19.0,38.5,29.57,18.77
2016,10,21,12,30,0.0,46.0,4.3,19.0,46.0,35.35,23.54
2016,10,21,12,45,2.5,117.0,4.25,19.5,118.5,91.82,69.67
2016,10,21,13,0,5.0,188.0,4.2,20.0,191.0,150.14,116.6
2016,10,21,13,15,31.0,230.5,4.15,20.0,250.0,212.82,167.13
2016,10,21,13,30,57.0,273.0,4.1,20.0,309.0,274.82,216.73
2016,10,21,13,45,282.0,236.0,4.05,20.0,401.0,436.14,347.33
2016,10,21,14,0,507.0,199.0,4.0,20.0,493.0,599.97,476.21
2016,10,21,14,15,647.0,151.0,4.1,20.0,504.5,689.23,546.63
2016,10,21,14,30,787.0,103.0,4.2,20.0,516.0,767.18,606.91
2016,10,21,14,45,779.5,96.0,4.3,20.0,479.5,774.33,613.5
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,777.74,618.0
2016,10,21,15,15,745.0,85.0,4.5,19.5,399.0,769.82,615.47
2016,10,21,15,30,718.0,81.0,4.6,19.0,355.0,753.26,606.32
2016,10,21,15,45,690.5,73.5,4.7,18.5,308.5,728.17,590.22
2016,10,21,16,0,663.0,66.0,4.8,18.0,262.0,699.78,570.58
2016,10,21,16,15,605.5,59.5,4.85,17.0,213.0,643.82,528.76
2016,10,21,16,30,548.0,53.0,4.9,16.0,164.0,585.55,482.26
2016,10,21,16,45,467.0,42.5,4.95,15.5,118.5,500.87,410.11
2016,10,21,17,0,386.0,32.0,5.0,15.0,73.0,416.85,328.11
2016,10,21,17,15,193.0,16.0,4.95,14.5,36.5,214.83,25.64
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,13.0,3.1,7.5,26.0,10.23,0.0
2016,10,22,7,0,328.0,26.0,3.3,8.0,52.0,21.66,9.87
2016,10,22,7,15,441.0,36.5,3.55,8.5,98.0,30.42,21.11
2016,10,22,7,30,554.0,47.0,3.8,9.0,144.0,39.25,29.67
2016,10,22,7,45,625.5,53.0,4.05,9.5,195.0,44.27,34.51
2016,10,22,8,0,697.0,59.0,4.3,10.0,246.0,53.5,42.97
2016,10,22,8,15,739.5,63.5,4.35,10.0,296.0,57.46,46.58
2016,10,22,8,30,782.0,68.0,4.4,10.0,346.0,61.43,50.11
2016,10,22,8,45,817.5,69.5,4.5,10.5,394.0,63.02,51.33
2016,10,22,9,0,853.0,71.0,4.6,11.0,442.0,64.7,52.59
2016,10,22,9,15,872.5,73.5,4.6,11.0,484.5,66.84,54.35
2016,10,22,9,30,892.0,76.0,4.6,11.0,527.0,75.96,62.3
2016,10,22,9,45,913.5,75.0,4.6,11.5,564.0,76.29,62.31
2016,10,22,10,0,935.0,74.0,4.6,12.0,601.0,76.57,62.3
2016,10,22,10,15,944.5,75.5,4.55,12.5,630.5,78.12,63.41
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,108.46,65.55
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,169.47,96.23
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,230.79,142.25
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,291.51,195.31
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,351.41,250.33
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.0,408.69,303.13
2016,10,22,12,0,985.0,75.0,4.3,15.0,741.0,464.45,353.82
2016,10,22,12,15,984.0,75.0,4.3,15.0,738.0,517.76,402.04
2016,10,22,12,30,983.0,75.0,4.3,15.0,735.0,568.81,447.24
2016,10,22,12,45,981.0,74.0,4.3,15.0,723.5,615.91,488.25
2016,10,22,13,0,979.0,73.0,4.3,15.0,712.0,660.21,526.11
2016,10,22,13,15,973.5,72.5,4.3,15.0,692.5,699.82,559.59
2016,10,22,13,30,968.0,72.0,4.3,15.0,673.0,736.07,589.89
2016,10,22,13,45,958.0,71.5,4.35,15.0,645.0,765.67,614.44
2016,10,22,14,0,948.0,71.0,4.4,15.0,617.0,791.43,634.8
2016,10,22,14,15,936.0,69.5,4.35,15.0,582.5,810.64,649.82
2016,10,22,14,30,924.0,68.0,4.3,15.0,548.0,825.83,662.03
2016,10,22,14,45,904.0,67.0,4.3,15.0,507.0,831.16,667.45
2016,10,22,15,0,884.0,66.0,4.3,15.0,466.0,832.39,670.0
2016,10,22,15,15,859.5,63.0,4.2,14.5,420.5,823.27,665.54
2016,10,22,15,30,835.0,60.0,4.1,14.0,375.0,819.25,664.91
2016,10,22,15,45,793.5,57.5,4.0,14.0,324.5,788.42,642.44
2016,10,22,16,0,752.0,55.0,3.9,14.0,274.0,753.84,616.26
2016,10,22,16,15,695.5,50.0,3.5,13.0,223.0,699.71,574.43
2016,10,22,16,30,639.0,45.0,3.1,12.0,172.0,642.61,527.49
2016,10,22,16,45,547.5,37.0,2.75,11.5,123.5,550.29,448.52
2016,10,22,17,0,456.0,29.0,2.4,11.0,75.0,457.03,355.39
2016,10,22,17,15,228.0,14.5,2.2,10.0,37.5,238.35,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,168.0,11.5,1.7,4.5,24.0,9.05,0.0
2016,10,23,7,0,336.0,23.0,1.8,5.0,48.0,19.17,7.48
2016,10,23,7,15,448.0,32.5,1.9,5.5,93.0,27.18,18.48
2016,10,23,7,30,560.0,42.0,2.0,6.0,138.0,35.31,26.47
2016,10,23,7,45,625.0,48.0,2.1,7.0,187.5,43.8,34.45
2016,10,23,8,0,690.0,54.0,2.2,8.0,237.0,49.32,39.52
2016,10,23,8,15,731.5,58.5,2.25,9.0,286.0,53.37,43.08
2016,10,23,8,30,773.0,63.0,2.3,10.0,335.0,57.43,46.52
2016,10,23,8,45,803.0,66.0,2.35,11.0,381.5,60.15,48.68
2016,10,23,9,0,833.0,69.0,2.4,12.0,428.0,62.88,50.78
2016,10,23,9,15,852.5,71.0,2.55,13.0,469.0,64.67,52.02
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,73.49,59.42
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,74.13,59.59
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,74.73,59.73
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,75.96,60.55
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,103.76,61.89
2016,10,23,10,45,940.5,75.0,3.05,17.5,662.0,164.07,91.45
2016,10,23,11,0,947.0,76.0,3.1,18.0,683.0,224.44,135.82
2016,10,23,11,15,950.5,76.5,3.15,18.0,696.5,283.56,186.41
2016,10,23,11,30,954.0,77.0,3.2,18.0,710.0,341.89,238.97
2016,10,23,11,45,955.0,77.5,3.25,18.5,715.0,398.34,289.94
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,453.25,338.85
2016,10,23,12,15,954.0,77.5,3.3,19.0,716.0,504.2,384.12
2016,10,23,12,30,952.0,77.0,3.3,19.0,712.0,552.81,426.41
2016,10,23,12,45,947.0,77.5,3.3,19.5,700.0,598.23,464.26
2016,10,23,13,0,942.0,78.0,3.3,20.0,688.0,640.75,498.81
2016,10,23,13,15,935.5,77.0,3.25,20.0,668.0,677.8,529.27
2016,10,23,13,30,929.0,76.0,3.2,20.0,648.0,711.5,556.63
2016,10,23,13,45,918.0,75.5,3.2,20.0,620.5,739.11,579.11
2016,10,23,14,0,907.0,75.0,3.2,20.0,593.0,762.96,597.19
2016,10,23,14,15,893.5,73.0,3.1,20.0,559.0,779.4,609.55
2016,10,23,14,30,880.0,71.0,3.0,20.0,525.0,791.87,619.19
2016,10,23,14,45,860.5,69.0,2.95,20.0,485.0,795.58,622.94
2016,10,23,15,0,841.0,67.0,2.9,20.0,445.0,803.96,630.19
2016,10,23,15,15,815.5,64.0,2.65,19.5,400.5,793.71,623.93
2016,10,23,15,30,790.0,61.0,2.4,19.0,356.0,779.52,614.66
2016,10,23,15,45,753.5,57.5,2.2,18.5,307.5,751.5,595.16
2016,10,23,16,0,717.0,54.0,2.0,18.0,259.0,719.95,572.15
2016,10,23,16,15,661.5,48.5,1.85,17.0,210.0,666.32,532.55
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,610.03,488.2
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,518.16,413.17
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,426.05,321.89
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,220.28,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,9.44,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,19.85,6.74
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,28.51,19.2
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,37.25,27.71
2016,10,24,7,45,561.5,52.0,2.55,11.0,176.0,42.94,33.09
2016,10,24,8,0,631.0,59.0,2.7,12.0,224.0,48.69,38.3
2016,10,24,8,15,621.5,69.5,2.6,13.0,258.5,56.04,44.77
2016,10,24,8,30,612.0,80.0,2.5,14.0,293.0,63.0,50.73
2016,10,24,8,45,622.5,90.0,2.45,15.0,332.0,69.57,56.22
2016,10,24,9,0,633.0,100.0,2.4,16.0,371.0,75.88,61.37
2016,10,24,9,15,531.0,139.5,2.45,16.5,382.0,97.46,79.82
2016,10,24,9,30,429.0,179.0,2.5,17.0,393.0,118.23,97.31
2016,10,24,9,45,487.0,176.5,2.65,18.0,435.0,117.0,95.63
2016,10,24,10,0,545.0,174.0,2.8,19.0,477.0,115.99,94.2
2016,10,24,10,15,717.0,131.5,2.8,19.5,550.5,93.56,74.81
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,109.4,67.43
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,167.28,94.72
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,225.44,136.16
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,283.11,184.42
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,340.18,234.73
2016,10,24,11,45,915.5,92.5,2.95,22.5,700.0,394.66,283.04
2016,10,24,12,0,916.0,93.0,3.0,23.0,705.0,447.64,329.37
2016,10,24,12,15,915.5,93.0,3.0,23.0,701.5,498.03,373.2
2016,10,24,12,30,915.0,93.0,3.0,23.0,698.0,546.37,414.34
2016,10,24,12,45,919.5,88.5,3.05,23.5,688.5,591.11,451.09
2016,10,24,13,0,924.0,84.0,3.1,24.0,679.0,633.54,485.19
2016,10,24,13,15,918.0,83.5,3.1,24.0,659.5,670.82,515.44
2016,10,24,13,30,912.0,83.0,3.1,24.0,640.0,704.87,542.78
2016,10,24,13,45,898.0,83.0,3.1,24.0,612.5,730.5,563.61
2016,10,24,14,0,884.0,83.0,3.1,24.0,585.0,752.28,580.24
2016,10,24,14,15,870.5,81.0,3.0,24.0,551.0,768.37,592.17
2016,10,24,14,30,857.0,79.0,2.9,24.0,517.0,788.56,607.11
2016,10,24,14,45,839.5,76.0,2.85,24.0,477.5,792.9,611.17
2016,10,24,15,0,822.0,73.0,2.8,24.0,438.0,793.19,612.56
2016,10,24,15,15,796.0,69.5,2.6,23.5,393.5,781.78,605.91
2016,10,24,15,30,770.0,66.0,2.4,23.0,349.0,766.4,596.22
2016,10,24,15,45,738.5,60.5,2.25,22.5,302.0,740.08,578.49
2016,10,24,16,0,707.0,55.0,2.1,22.0,255.0,710.27,557.26
2016,10,24,16,15,649.0,49.5,2.0,20.5,206.0,654.58,517.77
2016,10,24,16,30,591.0,44.0,1.9,19.0,157.0,596.12,473.2
2016,10,24,16,45,500.5,35.0,1.8,18.0,111.0,504.8,398.64
2016,10,24,17,0,410.0,26.0,1.7,17.0,65.0,413.74,304.93
2016,10,24,17,15,205.0,13.0,1.75,16.5,32.5,175.59,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,1.5,5.5,22.0,9.05,0.0
2016,10,25,7,0,322.0,23.0,1.6,6.0,44.0,19.19,5.24
2016,10,25,7,15,442.0,32.5,1.7,6.5,89.0,27.2,18.23
2016,10,25,7,30,562.0,42.0,1.8,7.0,134.0,35.36,26.32
2016,10,25,7,45,630.5,48.0,1.95,8.0,184.0,43.87,34.34
2016,10,25,8,0,699.0,54.0,2.1,9.0,234.0,49.43,39.45
2016,10,25,8,15,741.0,58.5,2.15,9.5,283.5,53.5,43.12
2016,10,25,8,30,783.0,63.0,2.2,10.0,333.0,57.58,46.68
2016,10,25,8,45,811.5,66.0,2.3,11.0,379.0,60.3,48.83
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,63.01,50.92
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,65.17,52.6
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,74.16,60.28
2016,10,25,9,45,894.0,75.5,2.15,13.5,542.5,75.98,61.59
2016,10,25,10,0,909.0,77.0,2.1,14.0,578.0,77.71,62.84
2016,10,25,10,15,917.5,78.5,1.95,14.5,606.0,79.21,63.89
2016,10,25,10,30,926.0,80.0,1.8,15.0,634.0,103.88,64.43
2016,10,25,10,45,925.0,84.0,1.65,15.5,653.0,164.94,93.93
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,225.31,137.95
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,283.08,186.69
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,339.97,237.04
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,394.9,285.36
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,448.24,331.07
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.0,498.04,373.04
2016,10,25,12,30,925.0,89.0,0.6,17.0,697.0,545.59,411.55
2016,10,25,12,45,924.5,86.5,0.45,17.5,686.0,589.68,445.03
2016,10,25,13,0,924.0,84.0,0.3,18.0,675.0,631.15,475.07
2016,10,25,13,15,917.5,83.0,0.25,18.0,655.0,667.57,502.59
2016,10,25,13,30,911.0,82.0,0.2,18.0,635.0,700.69,527.16
2016,10,25,13,45,899.0,81.5,0.2,18.0,607.5,727.11,547.33
2016,10,25,14,0,887.0,81.0,0.2,18.0,580.0,749.78,563.58
2016,10,25,14,15,873.0,79.0,0.3,18.0,546.0,765.49,576.52
2016,10,25,14,30,859.0,77.0,0.4,18.0,512.0,785.18,592.55
2016,10,25,14,45,834.5,76.0,0.5,18.0,471.5,786.29,596.16
2016,10,25,15,0,810.0,75.0,0.6,18.0,431.0,783.17,597.2
2016,10,25,15,15,782.5,71.5,0.65,17.5,386.5,770.41,591.85
2016,10,25,15,30,755.0,68.0,0.7,17.0,342.0,753.66,583.52
2016,10,25,15,45,713.5,63.5,0.75,17.0,294.5,720.0,561.58
2016,10,25,16,0,672.0,59.0,0.8,17.0,247.0,682.71,535.96
2016,10,25,16,15,611.0,53.0,0.8,16.0,198.0,632.02,499.98
2016,10,25,16,30,550.0,47.0,0.8,15.0,149.0,572.42,454.41
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.0,472.34,373.6
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,373.99,271.51
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,149.63,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,126.0,11.0,1.4,4.5,19.0,8.65,0.0
2016,10,26,7,0,252.0,22.0,1.5,5.0,38.0,18.18,3.21
2016,10,26,7,15,367.0,33.5,1.55,5.5,80.0,27.7,18.64
2016,10,26,7,30,482.0,45.0,1.6,6.0,122.0,37.26,28.12
2016,10,26,7,45,550.0,52.5,1.65,7.0,169.5,43.3,33.93
2016,10,26,8,0,618.0,60.0,1.7,8.0,217.0,49.36,39.54
2016,10,26,8,15,662.5,65.5,1.45,8.5,264.5,53.67,43.45
2016,10,26,8,30,707.0,71.0,1.2,9.0,312.0,57.97,47.24
2016,10,26,8,45,735.5,75.5,1.0,10.0,356.0,66.34,54.47
2016,10,26,9,0,764.0,80.0,0.8,11.0,400.0,69.85,57.24
2016,10,26,9,15,785.0,83.0,0.75,12.0,440.0,72.08,58.82
2016,10,26,9,30,806.0,86.0,0.7,13.0,480.0,74.29,60.37
2016,10,26,9,45,826.0,87.0,0.65,14.0,515.5,75.07,60.65
2016,10,26,10,0,846.0,88.0,0.6,15.0,551.0,75.9,60.99
2016,10,26,10,15,856.5,89.5,0.7,15.5,578.5,76.87,61.58
2016,10,26,10,30,867.0,91.0,0.8,16.0,606.0,98.74,61.82
2016,10,26,10,45,871.0,93.5,0.95,16.5,626.0,157.06,89.45
2016,10,26,11,0,875.0,96.0,1.1,17.0,646.0,220.76,135.7
2016,10,26,11,15,879.0,96.5,1.2,17.0,658.5,276.18,182.14
2016,10,26,11,30,883.0,97.0,1.3,17.0,671.0,330.95,230.71
2016,10,26,11,45,880.5,99.0,1.45,17.5,675.0,383.81,278.04
2016,10,26,12,0,878.0,101.0,1.6,18.0,679.0,434.97,323.34
2016,10,26,12,15,876.5,100.5,1.7,18.0,675.5,482.65,365.45
2016,10,26,12,30,875.0,100.0,1.8,18.0,672.0,528.25,404.97
2016,10,26,12,45,873.5,98.0,1.9,18.5,661.0,570.24,440.07
2016,10,26,13,0,872.0,96.0,2.0,19.0,650.0,609.71,472.39
2016,10,26,13,15,865.0,95.0,2.0,19.0,630.5,648.65,503.8
2016,10,26,13,30,858.0,94.0,2.0,19.0,611.0,680.69,529.67
2016,10,26,13,45,845.5,93.0,2.05,19.0,584.0,705.56,550.29
2016,10,26,14,0,833.0,92.0,2.1,19.0,557.0,726.68,567.8
2016,10,26,14,15,818.5,89.5,2.1,18.5,524.0,740.85,580.01
2016,10,26,14,30,804.0,87.0,2.1,18.0,491.0,751.11,589.63
2016,10,26,14,45,779.0,85.5,2.15,18.0,451.5,750.19,590.64
2016,10,26,15,0,754.0,84.0,2.2,18.0,412.0,745.1,588.75
2016,10,26,15,15,725.5,80.0,2.1,17.5,369.0,735.57,583.66
2016,10,26,15,30,697.0,76.0,2.0,17.0,326.0,717.77,572.27
2016,10,26,15,45,648.0,71.5,1.9,17.0,278.5,678.46,543.43
2016,10,26,16,0,599.0,67.0,1.8,17.0,231.0,635.86,511.16
2016,10,26,16,15,536.0,59.0,1.6,16.0,184.5,574.19,463.92
2016,10,26,16,30,473.0,51.0,1.4,15.0,138.0,510.45,412.35
2016,10,26,16,45,365.5,40.0,1.25,14.0,94.5,405.23,324.93
2016,10,26,17,0,258.0,29.0,1.1,13.0,51.0,299.61,214.42
2016,10,26,17,15,129.0,14.5,1.15,12.5,25.5,114.67,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,7.87,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,15.04,0.0
2016,10,27,7,15,32.0,39.5,1.1,9.5,44.5,29.03,19.33
2016,10,27,7,30,64.0,59.0,1.3,10.0,69.0,42.62,32.36
2016,10,27,7,45,81.5,80.0,1.55,10.5,97.0,56.79,45.5
2016,10,27,8,0,99.0,101.0,1.8,11.0,125.0,70.65,58.14
2016,10,27,8,15,116.5,119.5,1.85,11.5,154.0,82.83,69.0
2016,10,27,8,30,134.0,138.0,1.9,12.0,183.0,94.74,79.4
2016,10,27,8,45,282.0,139.5,2.0,12.5,251.5,96.57,80.71
2016,10,27,9,0,430.0,141.0,2.1,13.0,320.0,97.39,81.09
2016,10,27,9,15,387.5,166.0,2.3,13.5,339.0,111.05,92.69
2016,10,27,9,30,345.0,191.0,2.5,14.0,358.0,127.19,106.29
2016,10,27,9,45,317.5,211.5,2.75,15.0,374.0,137.59,114.59
2016,10,27,10,0,290.0,232.0,3.0,16.0,390.0,147.56,122.42
2016,10,27,10,15,197.0,251.0,3.25,16.5,360.5,160.94,133.34
2016,10,27,10,30,104.0,270.0,3.5,17.0,331.0,179.36,140.22
2016,10,27,10,45,286.5,251.5,3.8,17.5,428.5,190.84,139.61
2016,10,27,11,0,469.0,233.0,4.1,18.0,526.0,231.77,162.57
2016,10,27,11,15,297.0,269.0,4.2,18.5,456.0,253.3,187.65
2016,10,27,11,30,125.0,305.0,4.3,19.0,386.0,253.89,195.34
2016,10,27,11,45,294.0,277.0,4.4,20.0,469.0,307.38,233.59
2016,10,27,12,0,463.0,249.0,4.5,21.0,552.0,380.3,288.83
2016,10,27,12,15,358.5,274.5,4.45,21.0,508.5,381.28,293.66
2016,10,27,12,30,254.0,300.0,4.4,21.0,465.0,376.32,292.35
2016,10,27,12,45,153.5,286.0,4.4,21.5,385.5,323.28,252.29
2016,10,27,13,0,53.0,272.0,4.4,22.0,306.0,256.68,200.15
2016,10,27,13,15,68.5,271.0,4.35,22.0,313.0,272.82,213.59
2016,10,27,13,30,84.0,270.0,4.3,22.0,320.0,290.4,228.08
2016,10,27,13,45,42.0,196.0,4.25,22.0,221.0,198.52,155.66
2016,10,27,14,0,0.0,122.0,4.2,22.0,122.0,95.75,72.61
2016,10,27,14,15,0.0,109.0,4.1,21.5,109.0,85.24,64.44
2016,10,27,14,30,0.0,96.0,4.0,21.0,96.0,74.6,56.01
2016,10,27,14,45,0.0,91.0,3.9,21.0,91.0,70.7,52.96
2016,10,27,15,0,0.0,86.0,3.8,21.0,86.0,66.84,49.91
2016,10,27,15,15,0.0,76.5,3.55,20.5,76.5,59.03,43.66
2016,10,27,15,30,0.0,67.0,3.3,20.0,67.0,51.38,37.48
2016,10,27,15,45,0.0,57.0,3.05,20.0,57.0,43.65,31.06
2016,10,27,16,0,0.0,47.0,2.8,20.0,47.0,35.94,24.58
2016,10,27,16,15,0.0,37.0,2.55,19.5,37.0,28.24,18.08
2016,10,27,16,30,0.0,27.0,2.3,19.0,27.0,20.57,11.51
2016,10,27,16,45,0.0,18.0,2.1,18.5,18.0,13.69,5.53
2016,10,27,17,0,0.0,9.0,1.9,18.0,9.0,6.82,0.0
2016,10,27,17,15,0.0,4.5,1.85,17.5,4.5,3.54,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,10.5,0.9,10.5,16.5,8.26,0.0
2016,10,28,7,0,197.0,21.0,0.9,11.0,33.0,17.28,0.0
2016,10,28,7,15,316.5,33.5,1.1,11.5,73.0,27.57,17.74
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,37.88,27.86
2016,10,28,7,45,517.5,53.0,1.55,13.0,160.5,43.49,33.21
2016,10,28,8,0,599.0,60.0,1.8,14.0,208.0,49.23,38.43
2016,10,28,8,15,645.0,65.5,1.85,14.5,254.5,53.51,42.25
2016,10,28,8,30,691.0,71.0,1.9,15.0,301.0,57.8,45.96
2016,10,28,8,45,729.0,73.0,1.95,16.0,346.0,64.38,51.47
2016,10,28,9,0,767.0,75.0,2.0,17.0,391.0,66.22,52.75
2016,10,28,9,15,788.5,78.0,1.95,17.5,431.0,68.56,54.54
2016,10,28,9,30,810.0,81.0,1.9,18.0,471.0,70.88,56.29
2016,10,28,9,45,829.0,82.0,1.85,18.5,505.5,71.74,56.77
2016,10,28,10,0,848.0,83.0,1.8,19.0,540.0,72.62,57.29
2016,10,28,10,15,858.5,85.0,1.75,19.5,567.5,74.01,58.23
2016,10,28,10,30,869.0,87.0,1.7,20.0,595.0,100.57,64.32
2016,10,28,10,45,876.0,87.5,1.7,20.5,615.5,156.72,88.52
2016,10,28,11,0,883.0,88.0,1.7,21.0,636.0,212.98,127.61
2016,10,28,11,15,887.0,89.0,1.65,21.0,648.5,268.83,173.66
2016,10,28,11,30,891.0,90.0,1.6,21.0,661.0,324.05,221.88
2016,10,28,11,45,892.0,90.5,1.55,21.5,666.0,377.03,268.37
2016,10,28,12,0,893.0,91.0,1.5,22.0,671.0,428.6,312.91
2016,10,28,12,15,891.5,90.5,1.4,22.0,667.5,476.6,354.03
2016,10,28,12,30,890.0,90.0,1.3,22.0,664.0,522.49,392.23
2016,10,28,12,45,885.5,90.0,1.25,22.5,652.5,564.92,426.12
2016,10,28,13,0,881.0,90.0,1.2,23.0,641.0,604.67,456.89
2016,10,28,13,15,874.0,89.0,1.1,23.0,622.0,639.07,483.42
2016,10,28,13,30,867.0,88.0,1.0,23.0,603.0,670.29,506.91
2016,10,28,13,45,856.0,86.5,0.9,23.0,576.5,700.96,529.18
2016,10,28,14,0,845.0,85.0,0.8,23.0,550.0,722.75,544.65
2016,10,28,14,15,830.5,83.0,0.75,23.0,517.0,737.63,554.93
2016,10,28,14,30,816.0,81.0,0.7,23.0,484.0,748.61,562.7
2016,10,28,14,45,794.5,78.5,0.65,23.0,445.0,749.58,563.78
2016,10,28,15,0,773.0,76.0,0.6,23.0,406.0,746.52,562.28
2016,10,28,15,15,744.5,72.5,0.55,22.5,363.0,732.58,554.4
2016,10,28,15,30,716.0,69.0,0.5,22.0,320.0,714.74,543.67
2016,10,28,15,45,675.0,64.0,0.5,22.0,273.5,687.11,525.3
2016,10,28,16,0,634.0,59.0,0.5,22.0,227.0,651.1,500.01
2016,10,28,16,15,570.0,52.0,0.55,21.0,180.5,590.33,457.64
2016,10,28,16,30,506.0,45.0,0.6,20.0,134.0,527.7,410.61
2016,10,28,16,45,402.0,35.0,0.7,19.5,91.0,427.4,329.97
2016,10,28,17,0,298.0,25.0,0.8,19.0,48.0,321.57,205.51
2016,10,28,17,15,149.0,12.5,0.85,18.0,24.0,128.21,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,7.87,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,15.23,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.0,26.31,16.58
2016,10,29,7,30,365.0,49.0,1.4,11.0,104.0,39.98,29.78
2016,10,29,7,45,443.5,58.5,1.6,12.0,149.5,47.34,36.75
2016,10,29,8,0,522.0,68.0,1.8,13.0,195.0,54.71,43.46
2016,10,29,8,15,571.0,75.0,1.9,13.5,241.0,59.82,48.04
2016,10,29,8,30,620.0,82.0,2.0,14.0,287.0,64.91,52.46
2016,10,29,8,45,663.0,85.0,2.15,15.0,331.5,67.02,54.02
2016,10,29,9,0,706.0,88.0,2.3,16.0,376.0,69.23,55.62
2016,10,29,9,15,730.0,91.5,2.45,16.5,415.5,71.5,57.35
2016,10,29,9,30,754.0,95.0,2.6,17.0,455.0,73.78,59.06
2016,10,29,9,45,796.0,89.5,2.8,18.0,493.5,76.32,60.88
2016,10,29,10,0,838.0,84.0,3.0,19.0,532.0,73.11,57.74
2016,10,29,10,15,849.0,85.5,3.05,19.5,559.5,74.15,58.4
2016,10,29,10,30,860.0,87.0,3.1,20.0,587.0,90.85,57.64
2016,10,29,10,45,866.5,88.5,3.2,21.0,607.0,154.63,87.64
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,210.88,126.45
2016,10,29,11,15,877.0,90.5,3.3,22.5,640.0,265.78,171.55
2016,10,29,11,30,881.0,91.0,3.3,23.0,653.0,320.03,218.9
2016,10,29,11,45,881.5,92.0,3.3,23.5,657.5,372.65,265.56
2016,10,29,12,0,882.0,93.0,3.3,24.0,662.0,423.84,310.49
2016,10,29,12,15,881.0,92.5,3.25,24.0,658.5,471.5,352.29
2016,10,29,12,30,880.0,92.0,3.2,24.0,655.0,517.11,391.47
2016,10,29,12,45,879.5,90.0,3.15,24.5,644.5,559.4,426.35
2016,10,29,13,0,879.0,88.0,3.1,25.0,634.0,599.25,458.38
2016,10,29,13,15,872.0,87.0,3.05,25.0,615.0,633.46,486.38
2016,10,29,13,30,865.0,86.0,3.0,25.0,596.0,664.5,511.47
2016,10,29,13,45,856.0,84.5,3.0,25.0,570.0,696.28,536.69
2016,10,29,14,0,847.0,83.0,3.0,25.0,544.0,719.43,555.29
2016,10,29,14,15,832.5,81.0,2.9,25.0,511.5,734.31,566.38
2016,10,29,14,30,818.0,79.0,2.8,25.0,479.0,745.31,574.83
2016,10,29,14,45,798.5,76.0,2.75,25.0,440.5,747.31,577.23
2016,10,29,15,0,779.0,73.0,2.7,25.0,402.0,745.34,576.91
2016,10,29,15,15,750.5,69.5,2.5,24.5,359.0,731.52,568.31
2016,10,29,15,30,722.0,66.0,2.3,24.0,316.0,713.83,556.63
2016,10,29,15,45,681.5,61.0,2.1,23.5,270.0,680.63,533.07
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,650.83,510.84
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.0,590.54,465.79
2016,10,29,16,30,512.0,43.0,1.7,21.0,130.0,528.49,416.41
2016,10,29,16,45,403.5,33.5,1.65,20.0,87.5,425.54,330.99
2016,10,29,17,0,295.0,24.0,1.6,19.0,45.0,314.64,190.21
2016,10,29,17,15,147.5,12.0,1.65,18.5,22.5,126.18,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,7.08,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,14.8,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,24.35,14.58
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,33.96,24.21
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,40.07,29.99
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,46.25,35.6
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,50.64,39.53
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,55.03,43.33
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,78.23,63.41
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,95.57,78.0
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,81.43,65.31
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,70.15,55.23
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,71.37,55.92
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,72.6,56.61
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,114.29,91.49
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,165.9,125.02
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,187.42,129.79
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,220.11,146.06
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,262.04,179.96
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,303.09,214.94
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,340.08,247.3
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,373.66,276.33
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,400.69,300.13
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,417.67,315.8
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,449.32,341.74
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,472.8,361.32
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,489.71,375.63
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,491.68,378.95
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,465.0,359.7
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,432.74,335.75
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,498.14,388.94
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,585.08,456.67
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,631.33,492.53
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,668.67,520.76
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,690.08,536.95
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,703.01,546.69
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,675.22,526.95
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,639.03,500.22
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,576.61,453.58
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,512.37,402.52
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,407.5,315.3
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,292.54,161.78
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,116.69,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
