Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,7.08,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,13.62,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,26.71,16.17
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,39.74,29.04
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,49.39,38.0
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,58.97,46.64
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,65.57,52.51
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,75.32,60.97
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,79.1,64.06
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,82.9,67.1
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,85.75,69.26
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,88.62,71.41
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,89.72,72.03
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,90.9,72.73
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,92.27,73.74
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,104.92,72.58
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,158.07,95.31
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,211.65,132.07
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,248.45,175.09
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,250.37,189.62
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,298.91,224.14
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,360.34,269.9
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,424.41,319.02
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,499.95,377.38
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,538.81,408.94
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,575.53,438.28
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,605.78,462.78
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,632.85,484.54
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,647.1,496.57
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,656.7,505.1
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,663.17,511.96
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,665.79,515.98
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,574.29,450.42
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,465.73,370.11
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,436.19,349.67
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,405.15,326.8
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,365.99,297.09
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,325.47,265.13
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,274.97,223.57
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,223.4,179.65
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,140.05,108.04
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,49.59,20.17
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,18.87,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,6.69,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,12.73,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,27.52,16.68
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,42.19,31.39
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,54.1,42.55
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,65.44,52.94
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,71.49,58.38
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,81.55,67.18
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,88.97,73.48
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,96.27,79.55
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,83.46,68.03
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,69.41,55.51
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,74.93,60.09
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,80.41,64.56
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,96.49,78.25
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,112.29,87.5
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,150.56,116.76
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,198.08,152.33
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,212.07,163.44
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,225.95,174.86
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,225.28,174.94
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,222.16,172.94
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,227.94,177.9
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,233.49,182.64
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,270.07,211.49
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,320.9,251.33
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,284.74,223.65
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,254.22,200.04
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,237.62,187.42
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,219.47,173.37
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,205.97,163.03
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,176.96,140.16
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,228.21,183.17
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,284.36,229.53
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,262.96,212.94
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,223.85,182.11
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,196.49,159.86
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,168.11,136.22
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,134.85,108.07
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,100.01,78.03
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,62.32,44.81
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,13.99,0.39
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,7.08,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,12.59,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,23.9,13.31
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,35.67,25.5
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,46.89,35.9
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,55.4,43.64
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,60.82,48.51
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,66.23,53.21
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,69.25,55.58
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,72.34,57.93
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,75.18,60.13
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,78.01,62.3
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,79.4,63.09
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,80.83,63.91
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,81.81,64.47
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,97.71,68.06
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,150.54,87.91
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,203.97,122.87
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,256.56,164.32
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,308.81,208.06
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,358.89,250.53
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,407.86,291.28
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,454.01,329.53
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,498.29,365.12
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,536.81,395.4
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,572.24,422.36
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,602.9,446.27
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,632.66,469.02
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,654.63,486.69
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,673.08,501.81
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,682.67,510.15
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,688.45,515.68
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,684.86,514.99
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,677.42,511.72
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,656.87,498.99
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,632.6,483.35
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,593.44,456.97
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,551.14,426.99
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,482.99,377.16
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,412.88,322.51
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,314.26,238.69
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,199.57,59.53
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,74.96,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,11.8,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,22.6,11.8
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,32.95,22.96
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,40.12,29.76
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,47.3,36.3
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,52.29,40.79
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,57.28,45.14
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,75.01,60.53
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,92.54,75.49
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,82.71,66.52
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,75.69,60.07
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,79.04,62.56
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,82.32,64.95
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,83.47,65.66
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,90.95,71.71
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,143.86,82.67
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,197.27,117.71
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,250.31,160.22
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,303.04,205.64
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,353.48,249.82
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,402.77,292.68
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,448.81,332.77
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,492.91,370.41
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,506.54,383.78
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,502.03,382.33
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,544.22,415.92
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,580.96,445.1
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,499.0,384.82
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,381.35,295.89
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,473.23,369.01
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,572.39,445.16
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,440.93,346.0
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,305.04,240.24
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,285.53,226.43
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,264.9,210.92
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,237.92,189.94
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,209.64,167.29
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,174.26,138.39
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,137.35,107.23
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,74.69,53.57
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,15.19,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,7.08,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,11.02,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,22.23,11.01
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,33.06,23.04
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,38.43,28.4
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,44.04,33.66
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,48.52,37.75
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,57.42,45.62
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,59.02,46.9
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,60.76,48.25
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,62.97,50.09
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,65.18,51.9
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,71.12,56.85
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,70.86,56.38
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,72.54,57.73
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,79.14,63.33
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,137.42,75.59
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,196.0,114.32
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,253.73,161.85
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,310.78,212.75
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,365.78,262.71
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,419.47,311.19
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,470.18,356.94
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,518.73,399.84
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,563.26,437.83
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,605.16,472.7
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,642.54,503.98
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,676.66,532.12
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,704.43,555.25
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,728.55,574.66
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,745.58,588.7
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,758.7,600.03
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,763.87,604.77
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,765.15,606.7
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,754.4,599.99
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,739.99,590.17
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,717.43,572.69
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,683.17,545.15
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,623.14,497.57
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,560.88,444.59
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,450.9,343.38
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,323.85,9.79
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,141.87,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,10.23,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,20.96,9.91
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,30.38,21.34
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,36.44,27.39
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,42.6,33.22
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,46.85,37.2
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,51.14,41.06
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,54.03,43.48
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,56.93,45.83
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,65.1,52.93
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,67.95,55.21
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,69.91,56.58
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,71.78,57.87
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,73.45,59.21
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,78.13,63.17
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,137.26,76.26
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,196.41,114.62
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,254.49,161.06
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,311.81,210.19
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,366.97,258.11
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,420.63,303.88
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,471.33,347.75
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,519.81,388.84
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,564.42,426.07
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,606.31,460.4
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,642.65,490.04
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,675.63,516.77
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,702.85,538.02
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,726.36,556.1
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,742.67,568.13
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,755.07,577.66
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,758.02,580.79
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,764.91,586.75
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,752.54,579.46
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,736.22,569.2
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,702.24,545.45
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,664.7,517.75
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,601.58,471.6
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,535.84,419.28
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,421.37,315.59
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,289.29,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,125.97,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,9.44,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,19.65,8.25
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,28.69,19.84
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,33.99,25.24
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,39.44,30.45
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,43.42,34.2
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,47.44,37.86
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,54.89,44.45
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,58.2,47.16
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,60.87,49.26
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,63.45,51.23
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,65.15,52.3
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,66.77,53.29
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,68.18,54.3
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,70.61,56.2
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,130.72,70.39
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,190.85,109.15
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,249.87,156.76
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,308.12,207.69
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,364.27,258.02
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,418.82,306.49
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,470.01,351.85
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,518.96,394.22
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,564.43,432.99
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,607.06,468.58
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,644.18,498.96
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,677.94,526.14
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,706.24,547.77
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,730.85,565.79
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,747.88,579.27
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,760.94,590.11
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,764.89,594.02
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,764.84,595.2
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,753.54,587.74
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,738.56,577.2
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,714.97,559.15
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,679.77,531.35
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,617.75,484.83
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,553.52,432.39
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,438.52,325.18
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,303.65,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,133.64,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,8.65,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,19.04,6.87
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,28.42,19.42
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,34.48,25.52
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,40.63,31.37
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,44.89,35.37
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,49.17,39.27
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,52.08,41.71
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,54.98,44.09
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,63.1,51.16
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,65.96,53.48
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,68.26,55.28
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,70.47,57.0
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,71.82,57.95
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,73.08,58.84
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,129.84,72.44
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,187.68,109.59
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,244.58,155.99
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,300.88,206.14
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,355.42,255.78
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,408.58,303.87
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,458.23,348.85
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,505.78,391.02
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,550.02,428.88
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,591.62,463.6
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,627.85,494.06
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,660.86,521.42
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,688.25,543.35
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,712.06,562.22
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,727.85,575.35
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,739.76,585.82
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,742.93,589.28
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,750.01,595.63
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,737.27,586.88
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,720.64,574.85
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,686.49,548.96
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,648.89,518.97
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,583.9,467.83
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,516.54,410.79
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,396.21,295.21
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,255.53,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,110.98,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,7.87,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,18.16,5.2
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,27.59,18.52
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,37.14,27.8
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,48.32,38.18
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,54.53,43.96
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,60.66,49.49
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,71.37,58.88
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,83.43,69.28
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,76.04,62.44
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,66.32,53.59
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,74.86,60.89
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,83.11,67.86
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,105.85,87.35
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,127.22,105.41
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,154.0,104.46
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,192.68,125.57
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,239.82,166.41
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,280.56,204.09
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,302.32,227.11
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,315.27,241.77
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,367.05,282.5
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,424.44,328.45
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,389.09,303.99
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,336.88,264.55
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,312.6,246.63
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,271.46,214.82
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,360.36,286.8
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,458.81,364.33
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,445.02,354.42
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,428.29,342.68
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,415.82,334.18
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,401.47,323.92
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,383.34,312.05
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,363.32,298.18
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,331.55,273.61
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,298.1,246.57
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,255.88,210.84
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,212.23,172.08
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,135.06,97.94
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,6.29,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,15.3,2.19
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,29.45,19.73
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,43.57,33.12
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,57.41,45.93
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,70.62,57.97
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,83.53,69.5
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,93.58,78.28
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,103.44,86.73
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,90.35,74.86
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,81.8,67.04
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,79.16,64.46
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,83.24,67.76
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,84.84,69.03
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,86.48,70.33
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,149.85,104.91
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,189.62,147.49
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,203.47,158.53
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,217.36,170.16
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,272.61,209.42
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,351.06,270.33
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,421.59,327.59
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,499.53,392.47
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,543.22,431.88
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,584.69,468.82
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,619.27,500.44
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,650.54,528.97
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,676.63,552.09
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,699.19,572.12
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,713.87,584.79
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,731.7,599.44
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,732.59,601.3
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,729.39,600.02
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,713.92,589.5
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,694.5,575.37
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,655.49,545.05
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,612.79,510.09
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,551.52,457.15
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,481.52,393.36
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,358.22,264.28
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,173.6,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
