Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,12.66,0.0
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,26.07,17.18
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,34.39,25.54
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,40.56,31.49
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,44.8,35.48
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,49.1,39.35
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,52.05,41.87
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,55.02,44.32
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,57.04,45.96
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,65.14,53.01
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,65.87,53.43
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,66.55,53.81
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,68.29,55.13
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,69.95,56.38
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,120.53,66.64
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,178.42,102.18
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,235.81,148.13
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,292.47,198.06
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,347.02,247.68
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,400.21,295.88
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,450.4,341.2
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,498.44,383.53
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,542.92,420.97
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,584.73,454.95
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,621.91,485.46
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,655.87,512.7
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,683.74,534.81
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,707.99,553.78
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,724.69,565.38
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,737.5,574.21
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,742.06,577.82
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,742.73,578.7
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,731.15,571.09
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,715.95,560.45
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,684.39,536.85
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,657.47,515.04
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,595.19,469.04
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,530.95,415.95
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,410.23,287.99
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,242.46,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,12.52,0.0
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,25.88,16.79
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,31.62,22.86
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,37.51,28.47
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,41.49,32.19
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,45.51,35.8
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,53.0,42.41
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,56.64,45.43
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,59.65,47.93
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,62.55,50.31
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,64.22,51.46
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,65.8,52.52
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,67.14,53.49
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,68.41,54.38
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,117.16,64.21
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,174.74,98.91
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,230.9,143.19
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,286.18,191.42
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,327.86,235.26
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,358.94,268.26
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,386.05,294.19
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,412.34,318.36
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,488.89,378.8
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,564.72,438.8
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,539.86,422.13
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,484.74,381.4
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,509.64,402.91
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,533.61,423.2
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,623.96,494.57
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,703.44,555.66
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,700.7,554.13
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,693.74,550.12
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,677.46,539.87
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,657.28,526.11
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,618.19,496.2
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,570.4,458.15
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,499.4,402.4
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,426.9,340.52
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,245.83,170.07
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,12.27,0.0
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,25.26,16.1
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,33.98,25.09
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,40.6,31.58
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,44.87,35.7
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,49.2,39.73
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,52.17,42.39
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,55.17,45.0
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,57.59,47.03
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,65.91,54.36
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,67.02,55.13
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,68.07,55.84
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,69.85,57.33
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,71.55,58.74
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,118.94,67.58
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,177.97,103.21
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,236.79,150.66
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,295.0,202.91
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,350.65,254.56
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,404.84,304.86
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,456.37,352.69
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,505.75,397.66
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,551.11,437.5
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,593.77,473.99
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,631.79,506.78
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,666.55,536.3
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,694.59,560.46
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,718.91,581.44
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,736.33,595.55
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,749.83,606.29
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,753.71,609.93
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,753.6,610.58
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,742.31,602.64
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,734.9,596.93
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,701.72,570.75
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,664.99,540.17
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,598.39,485.93
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,529.42,424.22
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,394.39,269.12
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,219.47,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,11.65,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,24.13,15.18
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,30.37,22.07
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,36.73,28.29
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,40.76,32.22
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,44.83,36.05
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,52.28,42.79
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,55.98,45.96
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,58.7,48.17
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,61.31,50.24
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,63.71,51.97
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,66.0,53.58
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,67.4,54.61
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,68.72,55.57
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,114.12,63.59
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,172.95,97.68
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,230.28,142.45
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,286.71,191.63
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,341.11,240.71
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,393.73,288.19
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,424.37,320.11
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,442.75,340.48
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,446.79,348.03
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,444.21,348.84
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,545.43,428.8
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,641.48,503.84
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,667.5,524.36
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,689.85,542.53
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,704.22,554.54
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,714.69,563.01
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,716.15,565.6
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,721.16,570.76
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,706.84,562.14
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,688.64,550.18
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,649.29,520.53
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,606.42,486.57
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,536.24,431.49
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,463.76,368.8
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,266.63,175.5
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,13.38,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,11.39,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,23.33,13.92
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,30.43,21.67
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,37.6,28.6
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,42.19,33.01
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,50.7,40.83
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,46.66,37.09
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,52.85,42.6
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,48.28,38.32
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,43.65,34.0
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,61.45,49.71
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,77.85,63.85
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,98.46,81.53
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,118.29,98.24
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,111.58,87.89
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,104.25,81.62
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,124.22,97.57
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,145.07,113.98
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,153.15,120.17
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,161.73,126.88
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,209.63,164.31
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,262.71,205.74
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,257.87,202.67
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,250.86,198.03
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,245.64,194.56
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,239.27,190.07
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,266.48,212.4
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,309.91,247.03
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,374.62,298.92
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,427.58,341.23
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,553.37,438.49
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,668.42,522.07
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,655.18,511.23
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,633.92,495.95
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,597.19,467.9
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,557.53,436.65
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,485.81,382.32
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,412.91,321.83
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,285.12,176.98
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,113.77,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,13.65,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,27.13,16.81
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,38.04,28.48
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,48.93,38.94
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,57.13,46.71
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,69.13,57.73
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,72.44,60.67
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,75.89,63.62
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,79.42,66.57
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,82.97,69.48
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,80.56,66.92
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,78.51,64.71
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,79.67,65.35
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,87.57,71.91
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,123.23,76.05
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,176.87,105.76
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,231.17,147.54
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,285.17,194.13
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,336.66,240.17
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,387.38,285.73
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,435.52,329.24
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,481.69,370.24
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,516.61,401.25
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,546.71,427.33
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,577.26,453.39
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,604.66,476.44
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,628.68,496.91
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,649.6,514.81
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,658.33,523.69
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,663.15,529.51
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,662.19,530.3
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,657.51,527.54
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,634.35,510.03
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,607.29,488.98
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,566.04,456.55
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,521.59,420.09
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,443.51,357.58
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,364.03,288.68
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,240.24,143.74
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,76.22,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,13.38,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,25.75,15.27
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,36.34,26.83
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,46.91,36.91
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,57.89,47.19
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,65.35,54.07
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,69.84,57.97
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,74.36,61.76
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,77.92,64.6
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,81.49,67.38
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,83.52,68.76
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,85.59,70.17
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,86.88,71.03
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,88.24,71.94
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,120.73,75.74
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,172.54,104.12
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,224.66,143.74
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,276.57,188.07
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,330.1,234.92
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,379.27,278.58
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,424.61,319.59
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,468.01,358.3
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,511.35,395.3
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,553.69,430.78
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,587.56,459.54
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,618.23,485.25
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,642.88,506.29
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,664.03,524.41
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,676.29,535.09
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,684.61,542.26
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,685.15,543.29
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,681.76,541.39
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,663.82,529.1
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,647.97,517.61
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,611.03,488.24
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,571.09,454.94
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,498.3,397.61
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,424.3,332.83
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,288.74,163.69
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,115.37,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,10.23,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,21.76,11.56
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,28.54,19.72
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,38.45,29.11
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,43.49,33.96
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,48.57,38.68
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,52.19,41.86
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,55.82,44.93
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,58.51,47.08
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,61.18,49.18
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,61.98,49.57
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,69.3,55.69
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,71.03,56.96
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,72.67,58.17
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,106.98,62.0
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,162.99,91.24
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,218.05,132.08
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,272.48,177.87
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,325.1,223.77
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,376.43,268.51
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,424.92,311.05
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,471.38,350.99
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,513.0,386.02
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,551.72,417.89
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,586.2,446.17
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,617.53,471.53
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,643.38,492.52
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,665.79,510.73
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,679.82,522.04
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,696.62,533.89
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,699.72,536.83
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,698.95,537.13
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,684.1,528.34
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,665.42,516.29
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,630.09,491.19
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,591.48,461.86
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,521.31,408.78
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,449.21,346.5
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,313.09,164.94
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,148.97,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,9.83,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,20.83,10.23
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,28.78,19.7
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,36.76,27.35
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,41.75,32.12
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,50.7,40.29
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,55.02,44.06
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,59.32,47.7
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,62.28,50.05
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,65.22,52.34
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,66.89,53.48
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,68.57,54.6
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,70.14,55.74
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,71.7,56.87
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,103.27,60.25
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,158.89,88.91
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,218.27,132.54
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,271.65,176.71
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,323.13,221.02
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,373.48,264.41
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,421.23,305.99
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,467.04,345.03
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,508.64,379.48
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,547.74,411.04
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,581.65,438.8
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,612.41,463.67
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,642.49,487.91
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,664.94,506.52
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,679.37,518.78
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,689.93,527.58
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,690.73,529.01
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,687.55,527.62
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,670.78,517.85
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,650.06,504.65
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,610.13,476.89
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,566.72,444.58
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,501.51,393.78
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,427.9,329.08
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,225.23,109.59
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,9.83,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,20.8,9.66
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,28.72,19.63
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,36.67,27.3
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,42.01,32.42
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,47.37,37.4
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,53.74,43.06
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,59.93,48.43
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,62.49,50.44
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,65.05,52.42
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,96.22,79.48
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,130.29,108.54
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,99.21,81.26
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,78.32,62.9
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,122.09,81.99
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,177.1,120.34
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,213.96,141.31
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,265.5,179.02
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,316.07,224.82
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,366.6,271.44
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,414.59,316.58
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,461.09,360.02
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,427.63,340.31
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,365.01,293.5
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,275.07,222.7
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,161.04,128.97
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,157.13,126.11
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,153.21,123.16
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,454.09,378.98
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,716.63,593.79
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,724.26,600.92
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,728.14,606.01
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,716.11,597.9
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,707.53,591.76
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,671.76,562.71
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,632.32,528.59
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,560.54,465.92
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,486.47,392.65
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,253.32,119.03
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,9.05,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,21.19,9.57
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,28.7,20.19
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,36.33,27.87
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,40.7,32.25
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,45.15,36.53
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,48.59,39.74
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,52.04,42.86
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,59.86,49.94
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,63.23,52.85
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,64.68,53.96
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,66.04,54.99
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,67.85,56.43
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,69.57,57.78
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,98.28,59.7
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,156.59,89.38
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,214.1,133.47
