Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,270.84,184.02
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,325.46,235.42
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,378.57,286.04
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,428.81,334.33
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,476.84,379.87
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,520.6,420.27
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,561.45,457.19
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,597.66,490.24
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,630.55,519.94
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,655.96,542.31
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,677.51,561.23
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,693.16,577.09
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,704.95,588.64
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,710.72,594.13
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,705.79,591.15
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,690.52,580.18
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,671.29,565.41
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,629.16,530.18
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,583.26,490.02
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,509.3,425.58
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,432.69,350.59
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,232.44,100.2
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,9.05,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,19.26,7.32
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,28.82,20.21
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,36.78,28.25
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,41.88,33.33
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,47.04,38.28
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,50.38,41.4
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,53.75,44.44
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,56.15,46.53
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,58.56,48.57
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,65.66,54.88
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,67.39,56.23
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,68.84,57.34
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,70.22,58.37
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,95.87,59.53
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,152.81,87.69
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,209.19,130.15
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,265.05,179.16
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,318.65,229.18
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,370.94,278.65
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,421.04,325.84
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,469.15,370.34
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,513.45,410.64
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,555.15,447.73
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,591.4,480.45
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,624.44,509.94
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,651.77,534.43
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,675.54,555.73
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,692.33,571.08
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,705.33,582.06
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,708.91,585.76
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,708.65,586.41
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,702.65,582.02
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,685.65,568.3
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,649.82,538.93
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,610.47,504.8
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,539.69,444.87
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,466.79,373.3
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,242.12,92.89
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,8.26,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,19.31,6.33
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,26.39,18.03
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,33.6,25.42
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,38.45,30.27
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,43.35,35.01
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,50.51,41.72
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,60.24,50.68
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,59.54,49.86
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,60.11,50.21
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,88.75,76.1
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,127.57,110.61
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,91.37,77.65
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,66.49,54.99
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,90.51,55.8
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,148.41,83.29
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,205.36,125.29
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,261.66,173.82
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,304.14,219.22
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,331.45,250.76
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,395.57,303.07
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,465.92,360.56
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,509.65,398.45
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,550.43,432.78
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,586.6,463.18
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,619.53,490.15
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,645.57,511.78
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,667.92,530.21
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,683.56,542.64
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,695.35,550.9
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,698.15,552.98
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,697.09,552.23
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,683.83,542.59
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,674.13,534.96
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,638.83,507.27
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,600.18,475.46
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,530.41,420.79
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,458.65,353.95
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,237.17,77.21
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,8.26,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,17.46,3.89
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,25.44,16.88
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,33.49,24.97
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,38.53,29.97
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,47.28,38.22
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,62.44,52.2
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,75.92,64.43
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,85.45,72.88
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,94.67,80.92
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,106.05,90.59
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,115.11,98.04
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,121.18,102.88
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,127.13,107.57
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,113.58,81.03
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,146.61,84.73
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,205.15,136.88
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,242.49,177.15
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,292.31,212.6
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,356.25,262.66
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,378.77,290.19
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,381.06,299.12
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,425.94,337.09
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,468.62,373.06
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,493.86,395.71
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,516.31,415.79
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,478.39,388.02
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,423.93,346.3
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,423.38,347.93
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,420.79,347.44
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,414.49,343.68
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,406.18,338.09
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,389.38,325.96
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,387.85,325.08
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,358.72,300.67
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,327.78,273.67
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,281.76,233.15
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,234.62,186.02
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,122.85,32.1
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,9.05,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,17.29,2.08
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,29.45,19.76
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,41.57,31.58
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,53.66,42.93
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,65.49,53.85
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,74.08,61.64
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,82.52,69.13
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,94.14,79.29
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,105.74,89.29
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,114.6,96.57
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,123.26,103.58
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,90.78,74.84
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,70.93,57.22
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,87.84,56.41
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,140.48,79.68
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,192.76,116.62
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,244.74,160.03
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,275.26,199.04
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,277.44,212.18
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,347.17,263.69
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,436.43,333.08
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,474.53,366.99
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,508.45,396.74
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,540.06,424.42
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,568.66,449.17
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,590.01,468.1
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,610.45,485.91
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,620.51,495.14
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,626.83,501.27
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,621.63,498.57
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,612.51,492.48
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,590.63,476.67
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,565.04,457.2
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,511.95,414.58
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,455.2,367.52
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,375.91,301.99
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,299.04,230.16
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,154.66,32.5
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,9.44,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,18.19,0.51
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,28.84,18.96
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,39.54,29.48
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,49.87,39.19
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,57.18,45.98
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,61.9,50.27
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,66.65,54.45
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,70.06,57.22
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,73.49,59.92
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,75.72,61.52
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,78.0,63.13
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,79.46,64.15
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,80.96,65.22
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,115.8,83.12
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,167.5,116.55
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,202.13,142.83
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,231.01,167.85
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,267.84,194.89
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,312.38,229.75
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,343.64,258.43
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,371.96,284.23
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,392.7,303.12
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,410.09,318.79
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,427.54,334.47
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,442.92,348.26
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,489.92,386.97
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,546.44,432.5
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,534.84,425.19
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,511.37,409.02
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,565.02,451.36
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,611.15,486.85
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,589.01,469.9
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,563.1,449.91
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,501.19,401.66
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,434.3,347.9
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,356.45,283.9
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,279.29,212.56
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,144.67,22.77
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,8.26,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,17.45,0.0
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,25.87,16.53
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,34.42,25.3
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,40.26,31.1
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,46.16,36.79
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,53.68,43.74
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,57.37,47.06
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,60.44,49.74
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,63.52,52.36
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,64.3,52.87
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,65.16,53.44
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,66.52,54.56
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,74.41,61.54
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,88.02,59.82
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,144.26,82.5
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,200.75,122.22
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,256.81,169.66
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,310.49,218.58
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,363.12,267.55
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,413.2,314.87
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,461.28,359.77
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,505.31,400.51
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,546.75,438.22
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,583.31,471.23
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,616.7,501.03
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,644.17,524.69
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,668.06,545.04
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,683.81,560.59
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,695.68,572.55
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,705.75,581.13
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,705.6,581.7
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,690.64,570.26
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,671.65,554.86
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,633.23,523.29
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,591.14,486.78
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,515.51,421.93
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,437.05,342.36
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,225.9,30.71
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,8.26,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,17.4,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,26.57,17.39
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,35.84,27.23
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,41.57,33.03
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,47.37,38.69
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,51.43,42.47
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,55.53,46.15
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,63.11,52.92
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,66.09,55.35
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,68.87,57.56
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,71.63,59.71
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,73.18,60.87
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,74.74,62.04
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,86.2,60.6
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,141.41,82.72
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,196.08,120.66
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,250.47,166.15
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,302.94,213.24
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,354.09,260.01
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,402.48,304.75
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,449.0,347.23
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,490.99,384.61
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,530.26,418.84
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,564.64,448.9
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,595.85,475.85
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,617.67,495.97
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,635.45,512.72
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,647.5,523.7
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,655.56,531.38
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,654.17,531.86
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,644.64,525.76
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,622.42,508.49
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,596.25,487.45
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,546.59,447.69
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,493.26,403.34
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,406.81,332.52
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,318.91,249.81
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,168.76,13.87
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,4.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,9.14,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,20.4,11.69
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,31.31,22.75
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,43.42,34.37
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,55.4,45.76
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,66.04,55.66
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,76.58,65.28
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,86.42,74.1
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,96.15,82.69
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,105.22,90.55
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,116.59,100.39
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,120.07,103.13
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,128.41,110.19
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,135.37,115.99
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,168.51,130.48
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,183.76,143.44
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,193.53,153.9
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,220.86,174.71
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,254.07,201.22
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,296.38,235.43
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,349.54,279.5
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,296.57,240.56
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,216.97,177.07
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,220.79,181.07
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,224.71,184.95
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,296.5,245.66
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,376.86,312.59
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,270.76,225.21
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,143.51,117.43
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,131.46,107.67
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,119.15,97.33
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,104.21,84.73
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,89.0,71.67
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,72.76,57.53
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,56.02,42.72
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,40.0,28.46
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,22.36,12.4
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,10.29,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.75,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.31,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,13.71,5.29
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,22.14,13.45
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,32.35,22.77
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,42.24,31.77
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,52.04,40.51
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,61.73,49.05
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,70.35,56.62
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,78.88,64.04
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,54.09,42.07
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,25.96,17.22
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,39.04,28.66
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,52.18,40.09
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,56.83,43.99
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,61.49,45.62
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,34.07,22.79
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,6.87,0.08
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,6.87,0.08
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,6.87,0.08
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,8.01,1.03
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,9.16,1.99
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,40.63,28.24
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,72.44,54.63
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,70.12,52.75
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,67.79,50.89
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,268.24,218.39
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,483.08,391.44
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,299.82,245.0
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,83.19,63.93
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,75.23,57.54
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,67.21,50.92
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,340.13,283.86
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,576.72,473.8
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,524.71,429.61
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,469.15,382.38
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,390.84,315.65
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,311.75,238.11
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,162.97,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,11.39,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,23.73,13.09
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,35.79,25.28
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,48.2,36.78
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,60.38,47.94
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,71.98,58.3
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,83.33,68.26
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,93.28,76.98
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,103.01,85.39
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,111.3,92.3
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,122.14,101.34
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,127.32,105.42
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,135.21,111.81
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,132.1,108.79
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,160.57,113.39
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,191.82,133.65
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,227.38,161.38
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,219.48,164.76
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,186.26,145.7
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,204.49,160.46
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,225.04,177.31
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,235.99,186.44
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,247.58,196.15
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,242.17,192.53
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,235.24,187.57
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,244.76,196.11
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,267.58,215.33
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,306.14,248.23
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,361.65,294.43
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,350.4,286.09
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,337.34,276.29
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,317.54,261.22
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,295.94,244.11
