Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,261.89,215.38
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,226.41,184.59
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,180.25,144.15
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,132.29,98.22
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,65.29,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,6.29,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,12.59,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,22.89,12.58
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,31.41,22.16
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,36.6,27.36
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,41.9,32.42
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,45.75,36.02
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,49.64,39.53
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,52.14,41.7
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,54.65,43.82
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,61.76,50.03
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,63.89,51.73
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,65.77,53.31
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,67.56,54.81
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,70.13,56.89
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,126.55,70.16
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,182.22,106.38
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,237.34,151.73
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,290.99,200.01
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,343.34,248.6
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,392.29,294.95
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,439.2,339.02
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,482.61,378.78
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,523.33,415.31
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,559.68,448.19
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,592.91,477.89
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,619.49,501.86
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,642.5,522.6
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,659.02,537.61
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,671.79,549.37
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,674.13,551.78
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,679.23,555.93
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,665.7,546.38
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,648.27,532.93
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,611.82,502.38
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,571.93,467.11
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,498.25,404.13
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,422.63,324.89
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,216.47,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,11.8,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,21.91,11.77
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,30.38,21.68
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,36.0,27.37
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,41.69,32.89
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,45.9,36.82
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,50.13,40.63
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,52.98,43.15
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,55.83,45.61
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,57.76,47.11
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,65.43,53.75
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,67.29,55.32
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,69.07,56.82
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,70.66,58.04
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,125.09,71.33
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,179.6,106.56
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,233.71,151.12
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,286.24,198.66
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,337.54,246.59
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,386.27,292.93
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,433.14,337.16
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,476.73,377.29
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,518.09,414.67
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,553.68,447.2
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,586.16,476.52
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,612.82,500.87
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,635.99,522.04
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,652.4,537.22
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,665.09,549.16
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,668.38,552.6
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,674.43,557.68
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,660.33,546.44
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,642.32,531.33
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,605.87,500.47
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,565.84,464.78
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,492.12,401.61
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,416.59,322.0
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,213.4,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,24.34,13.25
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,30.29,21.64
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,35.79,27.28
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,44.86,35.94
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,51.13,41.78
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,60.38,50.2
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,63.11,52.6
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,65.88,54.98
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,62.57,51.77
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,64.5,53.34
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,66.18,54.76
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,67.85,56.18
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,87.37,73.65
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,143.02,100.43
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,183.19,129.0
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,220.13,160.62
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,268.51,193.86
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,334.34,244.83
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,322.03,249.83
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,270.28,217.76
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,288.09,233.91
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,306.58,250.33
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,285.9,234.89
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,259.91,214.46
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,256.4,212.1
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,239.49,198.62
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,356.9,298.71
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,471.95,394.27
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,465.22,389.25
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,455.83,382.78
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,439.75,370.6
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,421.17,355.68
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,387.26,326.73
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,351.51,294.94
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,301.42,250.04
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,250.68,195.42
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,127.62,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.29,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,16.71,6.91
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,26.97,18.59
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,39.43,30.64
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,51.73,42.42
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,62.71,52.72
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,73.58,62.76
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,83.44,71.82
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,93.2,80.67
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,101.59,88.01
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,109.86,95.16
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,116.81,101.23
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,127.01,110.19
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,124.45,107.51
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,128.62,105.56
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,141.98,115.88
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,161.56,131.52
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,180.91,146.62
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,203.28,164.55
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,194.18,158.32
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,181.27,148.59
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,138.6,113.38
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,97.01,78.42
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,82.52,66.32
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,67.8,53.82
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,77.37,62.23
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,87.59,71.19
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,105.61,87.03
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,126.08,104.96
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,115.42,95.85
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,104.62,86.57
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,90.75,74.62
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,76.6,62.21
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,62.76,49.86
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,48.42,36.9
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,33.28,23.15
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,17.56,8.6
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,8.75,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,20.59,9.12
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.92,20.92
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,36.08,27.24
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,42.32,33.35
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,46.43,37.27
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,50.59,41.1
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,58.24,48.0
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,61.66,50.96
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,63.07,51.95
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,64.54,52.98
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,66.18,54.25
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,67.82,55.51
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,68.66,56.06
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,113.91,65.89
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,166.48,98.38
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,218.77,140.39
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,268.92,185.01
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,317.94,230.21
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,364.62,274.04
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,409.48,315.76
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,450.42,353.66
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,488.82,388.62
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,496.59,399.77
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,496.82,403.94
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,468.09,383.61
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,437.35,360.4
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,529.55,436.48
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,615.26,505.52
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,612.07,503.13
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,604.78,497.59
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,590.28,486.11
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,568.03,467.87
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,523.9,431.51
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,476.7,391.06
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,401.06,327.3
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,324.74,250.51
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,168.05,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.13,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.3,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,6.82,0.67
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,8.35,2.1
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,9.5,3.17
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,10.64,4.23
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,32.47,24.42
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,54.48,44.6
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,42.12,33.17
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,29.81,21.82
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,26.37,18.58
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,22.92,14.47
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,19.1,11.1
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.74
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,53.36,40.98
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,90.97,73.48
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,99.22,80.54
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,107.74,87.87
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,115.03,93.98
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,122.7,100.42
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,67.35,52.94
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,13.73,6.38
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,14.11,6.71
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,14.48,7.04
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,31.72,22.21
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,49.06,37.5
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,44.42,33.49
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,39.78,29.48
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,293.87,253.83
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,524.29,442.11
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,473.05,398.24
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,417.88,351.51
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,341.22,283.93
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,265.39,207.18
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,135.5,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,10.23,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,19.54,7.0
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,28.56,19.59
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,34.46,25.71
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,43.88,34.67
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,47.2,37.89
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,50.64,41.09
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,53.85,43.96
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,57.05,46.76
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,58.25,47.59
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,59.49,48.44
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,66.87,54.89
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,68.65,56.28
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,70.27,57.51
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,113.04,65.4
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,166.98,96.98
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,220.55,139.03
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,272.53,184.56
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,323.25,230.55
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,371.43,274.61
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,417.76,316.02
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,459.84,352.35
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,499.41,385.15
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,534.54,415.48
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,566.6,442.73
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,591.84,464.94
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,613.53,484.15
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,634.09,502.63
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,646.17,514.71
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,646.76,518.08
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,643.29,517.24
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,627.89,505.81
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,608.57,490.76
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,567.8,458.91
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,523.37,422.41
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,449.52,360.73
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,385.46,292.41
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,197.53,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.08,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,18.35,5.41
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,29.65,20.44
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,41.95,32.42
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,53.99,43.84
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,64.76,53.92
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,75.28,63.58
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,84.05,71.61
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,92.63,79.36
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,102.53,88.06
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,114.38,98.4
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,93.01,79.01
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,72.75,60.63
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,104.67,89.12
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,132.65,107.8
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,159.91,122.43
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,209.28,155.1
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,227.38,175.4
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,233.16,185.21
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,270.73,215.87
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,312.19,250.82
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,328.97,267.48
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,343.75,282.16
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,349.44,289.0
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,352.34,293.15
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,381.64,319.46
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,425.75,357.76
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,359.84,304.36
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,287.15,243.77
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,278.17,237.23
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,268.0,229.31
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,253.29,217.5
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,237.31,204.19
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,214.17,184.0
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,204.64,174.41
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,170.49,142.61
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,134.05,104.28
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,66.02,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,8.65,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,19.2,5.19
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,28.69,20.02
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,35.24,26.98
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,41.86,33.55
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,46.12,37.74
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,50.42,41.82
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,53.32,44.57
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,56.24,47.27
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,58.24,48.98
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,65.64,55.68
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,67.93,57.7
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,70.11,59.62
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,71.45,60.64
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,111.47,67.02
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,168.05,99.97
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,224.23,145.16
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,279.11,195.05
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,332.83,246.11
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,383.18,295.21
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,431.54,342.09
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,476.65,384.77
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,519.24,424.23
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,557.18,459.51
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,591.99,491.36
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,620.5,517.72
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,645.47,540.72
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,662.68,557.84
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,676.01,571.53
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,679.9,576.09
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,686.15,581.26
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,673.39,570.44
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,656.54,555.51
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,620.78,524.53
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,581.3,488.54
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,509.75,425.2
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,435.67,344.17
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,223.62,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,12.7,0.8
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,28.54,19.9
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,35.03,26.89
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,41.59,33.44
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,46.21,37.99
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,50.85,42.41
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,54.09,45.4
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,57.32,48.31
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,58.55,49.39
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,59.83,50.5
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,67.45,57.38
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,69.62,59.17
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,70.63,59.9
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,107.31,64.97
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,162.61,96.43
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,217.49,140.16
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,270.81,188.33
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,323.15,237.96
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,372.68,286.1
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,420.32,332.11
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,464.64,373.95
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,506.45,412.57
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,543.62,446.99
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,577.7,478.02
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,605.84,503.64
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,630.52,525.92
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,594.3,498.43
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,546.58,461.19
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,607.79,512.42
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,666.05,558.0
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,660.68,552.5
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,644.95,538.71
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,609.93,508.63
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,571.28,473.8
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,501.54,413.45
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,429.66,336.34
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,220.39,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
