Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,12.91,0.0
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,26.62,18.01
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,33.12,25.01
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,39.69,31.54
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,43.92,35.71
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,48.19,39.77
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,51.47,42.7
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,54.74,45.54
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,56.69,47.11
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,58.64,48.64
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,89.1,76.41
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,118.38,102.79
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,120.31,104.14
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,137.52,104.07
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,169.01,121.46
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,205.21,148.13
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,212.8,164.6
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,195.16,158.63
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,252.88,203.17
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,326.87,263.17
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,370.9,300.76
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,425.99,347.96
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,355.68,294.59
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,239.51,199.48
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,178.84,149.02
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,105.09,85.68
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,73.58,58.8
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,43.65,32.85
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,39.4,29.19
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,35.16,25.49
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,30.54,21.52
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,25.93,17.49
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,20.94,13.01
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,15.97,8.5
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,11.39,4.29
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,6.82,0.0
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,3.4,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,3.4,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,6.82,0.2
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,11.01,4.26
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,15.2,8.26
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,19.79,12.6
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,24.39,16.91
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,28.62,20.83
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,32.85,24.72
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,21.34,14.05
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,9.89,3.46
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,42.5,33.26
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,74.05,61.65
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,95.88,80.95
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,117.63,95.4
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,131.43,106.2
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,146.79,118.26
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,94.06,74.26
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,34.46,23.97
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,162.48,127.09
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,308.66,244.2
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,350.64,279.31
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,390.31,313.2
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,424.79,343.5
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,466.67,379.52
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,452.64,369.89
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,438.65,359.6
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,487.79,401.22
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,546.28,449.27
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,542.59,447.01
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,535.06,441.67
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,521.36,432.02
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,504.45,418.86
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,472.16,391.61
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,437.03,360.44
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,374.44,306.96
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,311.22,242.45
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,162.84,8.11
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,5.3,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,10.63,3.51
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,17.13,9.86
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,23.64,16.06
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,30.17,22.2
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,36.71,28.28
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,42.5,33.57
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,48.29,38.79
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,60.71,49.86
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,72.72,60.4
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,88.76,74.66
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,104.31,88.38
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,113.71,96.38
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,124.21,100.33
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,132.32,106.64
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,140.87,113.47
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,167.7,133.83
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,202.38,161.16
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,225.31,179.94
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,248.71,199.5
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,262.27,211.64
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,275.89,223.86
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,300.47,245.46
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,337.67,277.38
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,294.26,243.1
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,255.65,211.89
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,147.12,121.93
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,45.97,34.55
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,41.33,30.65
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,36.7,26.64
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,31.69,22.32
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,26.7,17.95
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,21.71,13.48
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,16.73,8.99
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,11.77,4.48
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,6.82,0.0
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,3.4,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,12.93,0.0
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,25.68,16.47
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,36.97,27.95
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,48.03,38.58
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,57.08,47.19
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,65.95,55.46
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,72.9,61.79
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,79.7,67.88
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,94.09,80.76
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,106.29,91.5
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,111.57,96.08
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,116.8,100.61
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,121.93,104.84
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,139.65,107.97
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,168.48,124.43
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,199.65,147.57
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,232.78,173.49
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,270.35,204.84
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,295.44,230.27
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,309.72,246.07
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,292.39,236.39
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,255.89,209.22
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,233.26,191.76
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,214.74,177.07
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,227.86,188.73
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,254.11,211.08
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,222.43,185.49
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,200.66,167.91
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,189.39,158.84
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,177.5,149.04
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,162.1,136.02
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,146.02,122.17
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,124.84,103.62
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,102.73,83.92
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,74.78,58.98
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,44.55,30.94
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,18.32,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,12.11,0.0
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,25.1,16.02
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,30.87,22.64
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,36.77,28.55
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,41.19,32.96
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,45.63,37.27
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,48.67,40.18
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,56.16,47.19
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,58.16,48.92
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,60.08,50.53
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,62.09,52.32
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,64.01,54.01
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,65.07,54.91
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,92.18,56.75
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,149.43,85.85
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,206.31,129.83
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,250.32,176.75
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,279.48,212.24
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,316.56,250.12
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,349.05,283.4
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,423.69,348.14
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,505.59,419.97
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,543.19,456.2
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,577.52,488.93
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,606.56,516.84
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,631.98,541.18
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,650.37,559.87
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,664.91,574.98
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,669.27,580.39
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,669.65,581.03
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,659.64,573.05
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,652.21,566.35
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,614.63,532.83
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,573.19,494.4
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,502.99,429.77
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,430.43,350.99
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,222.54,46.59
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,12.55,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,24.91,16.06
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,36.2,27.98
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,47.27,38.9
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,56.95,48.42
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,66.4,57.56
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,73.02,63.77
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,79.52,69.73
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,89.64,78.98
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,101.14,89.37
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,106.11,93.6
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,114.94,101.36
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,99.46,87.0
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,82.8,68.35
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,94.07,78.09
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,105.58,87.91
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,111.35,92.87
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,117.27,97.97
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,121.29,101.43
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,125.49,105.07
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,102.9,85.46
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,79.49,65.05
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,58.77,46.83
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,38.28,28.68
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,43.29,33.21
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,48.3,37.73
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,36.72,27.42
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,25.18,17.1
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,22.87,15.05
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,20.57,12.99
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,17.89,10.57
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,15.21,8.13
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,12.53,5.69
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,9.86,3.22
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,7.2,0.72
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,4.54,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.27,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,5.69,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,11.4,4.07
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,19.06,11.8
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,26.73,19.22
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,35.2,27.37
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,43.44,35.23
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,51.18,42.55
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,58.85,49.73
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,70.49,60.53
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,81.92,71.07
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,88.32,76.88
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,94.65,82.59
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,115.04,101.05
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,139.62,116.4
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,151.86,125.2
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,164.25,135.28
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,185.03,151.43
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,211.71,173.31
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,225.01,185.89
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,237.8,198.06
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,214.7,179.87
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,190.81,160.26
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,191.22,161.08
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,191.4,161.68
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,367.22,313.81
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,536.81,456.8
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,545.89,465.59
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,551.37,471.91
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,549.87,471.37
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,544.84,467.55
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,523.67,450.82
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,498.77,430.14
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,451.6,389.8
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,398.77,343.2
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,327.58,279.15
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,256.41,208.57
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,133.82,38.09
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,11.36,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,23.21,13.08
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,29.85,20.45
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,36.56,26.91
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,49.99,39.15
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,63.89,51.68
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,71.5,58.43
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,78.93,64.91
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,78.21,63.96
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,82.55,67.43
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,88.63,72.5
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,94.63,77.45
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,90.45,73.55
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,86.18,66.44
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,47.16,33.91
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.1,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.1,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,10.68,3.34
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,15.27,7.22
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,14.89,6.93
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,14.5,6.63
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,97.32,76.6
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,189.23,153.59
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,135.44,109.21
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,88.35,69.72
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,62.07,47.65
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,37.48,26.73
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,34.01,23.85
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,30.54,20.93
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,26.31,17.32
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,22.09,13.66
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,17.88,9.94
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,13.67,6.2
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,9.86,2.78
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,6.06,0.0
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.02,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,11.43,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,22.33,13.02
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,35.36,26.55
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,48.1,38.96
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,60.65,50.96
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,72.31,61.95
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,81.4,70.5
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,90.32,78.76
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,96.84,84.7
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,101.61,88.97
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,114.65,100.8
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,124.33,109.47
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,130.09,114.33
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,140.96,115.53
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,155.76,125.62
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,165.74,135.5
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,150.7,124.19
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,128.32,106.46
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,164.04,136.06
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,204.64,170.15
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,322.94,265.26
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,456.92,374.7
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,489.92,405.37
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,521.14,434.27
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,546.37,457.02
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,568.48,476.69
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,582.4,489.97
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,592.7,499.97
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,593.86,502.56
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,591.29,501.78
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,574.69,489.09
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,554.33,472.49
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,518.57,441.93
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,479.61,407.14
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,408.46,344.56
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,335.55,272.91
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,179.62,69.59
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,12.08,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,24.88,15.14
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,31.88,23.54
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,38.98,30.67
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,43.27,34.96
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,47.62,39.16
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,65.97,56.4
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,87.34,76.26
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,95.52,83.56
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,103.52,90.61
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,111.85,97.87
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,122.86,107.48
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,121.93,106.22
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,131.52,104.63
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,158.51,116.59
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,192.44,139.62
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,238.96,167.22
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,307.89,216.82
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,358.79,264.59
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,407.95,311.03
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,453.49,353.48
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,496.4,392.86
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,534.6,428.02
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,569.81,460.12
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,599.76,488.01
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,626.36,512.83
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,645.21,530.48
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,665.68,548.84
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,672.84,557.22
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,675.96,561.72
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,665.98,554.49
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,651.84,543.28
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,619.8,516.47
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,583.91,484.9
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,516.54,428.43
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,446.07,359.81
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,233.77,102.26
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,11.16,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,23.01,13.31
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,29.14,20.87
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,35.4,27.15
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,39.74,31.39
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,44.12,35.5
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,47.11,38.27
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,50.11,40.97
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,57.11,47.2
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,59.69,49.28
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,61.68,50.91
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,63.59,52.45
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,64.96,53.5
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,79.9,52.8
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,134.66,75.21
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,189.22,113.21
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,242.28,157.79
