Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,294.32,204.77
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,343.8,251.27
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,391.52,296.28
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,435.72,337.34
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,477.47,375.49
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,514.64,409.22
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,548.87,439.81
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,577.83,465.07
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,603.4,487.11
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,621.93,503.75
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,636.8,517.08
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,642.11,522.17
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,649.79,527.94
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,640.12,522.21
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,626.54,512.98
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,593.47,486.85
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,556.72,456.19
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,492.02,401.97
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,424.58,337.28
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,223.09,104.13
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,10.62,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,22.51,12.58
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,29.65,21.08
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,36.87,28.22
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,41.12,32.36
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,49.24,39.87
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,52.42,42.72
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,55.64,45.49
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,56.89,46.41
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,58.23,47.36
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,60.06,48.84
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,61.87,50.28
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,69.17,56.51
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,82.1,55.4
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,135.55,76.6
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,188.89,113.42
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,240.53,156.8
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,291.09,202.69
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,339.5,248.29
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,386.27,292.49
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,429.56,332.73
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,470.57,370.13
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,507.47,404.08
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,541.53,434.99
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,570.2,461.04
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,599.9,487.2
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,618.75,505.22
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,633.91,520.03
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,641.56,527.7
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,645.42,531.76
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,636.41,526.22
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,623.49,516.95
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,596.46,494.56
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,565.89,467.64
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,501.81,413.34
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,435.14,349.0
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,228.84,115.75
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,11.8,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,22.45,12.5
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,34.56,25.69
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,46.43,37.24
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,57.37,47.72
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,68.07,57.78
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,77.23,66.24
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,86.19,74.35
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,89.92,77.41
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,96.45,82.95
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,103.49,89.0
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,110.42,94.91
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,116.8,100.27
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,130.36,104.0
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,157.0,115.3
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,188.98,136.03
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,230.73,160.85
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,293.0,206.79
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,341.6,252.67
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,388.44,296.92
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,432.12,337.39
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,473.5,374.93
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,510.03,408.36
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,543.64,438.67
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,571.5,463.29
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,596.01,484.7
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,618.61,505.14
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,633.18,519.13
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,637.74,524.59
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,638.27,526.56
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,626.77,517.34
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,611.28,504.4
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,578.49,477.49
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,541.9,446.06
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,475.16,391.07
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,416.65,335.23
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,220.45,120.49
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.39,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.75,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,1.89,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.03,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,4.54,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,6.06,0.0
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,7.21,1.0
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,8.35,2.07
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,19.81,12.59
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,31.32,23.07
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,75.11,62.77
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,113.53,97.08
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,124.72,106.64
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,137.64,111.31
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,144.4,114.79
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,141.72,114.2
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,141.52,114.02
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,140.32,113.09
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,75.28,58.46
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,6.1,0.0
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,89.2,70.1
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,177.51,143.58
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,109.82,87.44
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,46.77,34.32
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,40.2,28.73
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,33.65,23.14
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,68.74,53.03
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,109.86,87.82
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,100.67,80.16
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,91.37,72.41
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,80.41,63.3
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,69.27,53.9
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,57.36,43.7
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,45.13,33.08
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,31.82,21.46
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,19.08,10.16
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,11.04,0.87
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.15,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,5.11,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,9.88,2.0
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,17.14,9.51
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,24.43,16.41
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,32.89,24.28
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,41.24,31.97
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,48.65,38.79
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,56.0,45.47
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,71.69,59.49
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,86.94,72.94
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,93.97,78.92
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,100.91,84.78
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,111.61,93.9
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,122.43,103.05
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,131.69,105.37
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,141.64,113.13
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,136.56,109.04
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,129.74,103.57
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,128.55,102.65
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,127.04,101.45
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,124.31,99.23
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,121.35,96.83
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,93.2,73.41
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,64.59,49.44
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,59.92,45.57
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,55.26,41.69
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,304.76,253.84
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,551.71,449.24
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,549.44,446.83
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,543.42,443.58
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,525.16,430.19
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,503.18,413.23
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,462.61,380.65
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,418.59,343.99
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,350.03,287.02
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,283.8,227.34
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,180.17,106.43
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,40.38,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,11.8,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,22.87,11.91
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,33.59,24.06
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,42.49,32.77
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,47.91,38.03
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,53.4,43.17
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,57.5,47.0
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,61.61,50.74
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,65.21,53.86
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,78.51,65.65
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,84.95,71.28
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,91.31,76.83
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,88.74,74.27
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,86.05,71.64
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,96.61,77.1
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,107.39,85.92
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,135.33,108.07
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,166.31,132.63
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,188.27,149.93
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,213.88,170.7
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,321.65,252.85
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,444.69,348.5
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,478.7,378.91
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,509.94,407.07
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,536.29,430.92
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,559.62,451.97
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,388.8,319.0
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,160.9,130.6
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,389.83,324.82
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,592.03,487.33
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,582.85,479.07
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,566.61,466.01
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,534.91,439.25
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,500.13,408.78
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,436.99,355.96
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,372.25,297.13
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,256.35,159.54
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,99.05,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,8.65,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,16.75,6.99
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,28.67,19.45
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,40.43,30.5
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,52.13,41.32
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,63.72,51.9
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,74.59,61.65
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,85.34,71.15
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,94.39,78.99
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,105.17,88.27
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,114.67,96.31
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,123.97,104.1
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,88.87,73.04
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,46.76,35.8
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,99.72,77.66
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,153.1,120.49
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,182.27,140.59
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,221.75,170.08
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,255.9,196.95
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,294.41,228.47
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,311.65,244.8
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,326.52,258.74
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,409.51,326.12
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,501.01,400.85
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,444.06,357.8
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,363.25,293.88
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,394.5,321.17
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,441.99,360.68
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,439.43,359.76
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,434.4,356.8
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,420.97,347.11
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,405.04,334.86
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,377.72,312.5
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,348.31,287.33
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,302.18,247.44
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,254.84,203.59
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,152.91,96.25
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,9.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,9.83,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,23.0,11.97
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,30.02,21.19
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,37.15,28.3
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,41.88,32.87
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,46.65,37.32
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,49.99,40.4
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,53.35,43.4
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,55.04,44.81
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,61.96,50.94
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,64.32,52.89
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,66.58,54.72
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,67.65,55.48
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,71.58,58.8
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,127.56,71.47
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,183.37,108.31
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,237.33,152.67
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,290.44,200.29
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,341.44,247.8
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,390.69,293.54
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,436.49,334.85
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,479.96,372.74
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,519.08,406.39
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,555.21,436.22
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,585.52,459.46
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,612.4,478.95
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,632.41,496.09
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,648.67,510.16
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,656.26,517.63
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,659.97,521.26
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,652.63,517.91
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,648.06,516.15
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,619.9,496.02
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,588.03,471.6
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,528.05,424.75
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,465.53,370.23
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,344.54,230.65
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,184.89,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,11.41,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,22.13,11.0
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,33.22,23.72
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,42.58,32.82
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,46.98,37.16
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,51.58,41.5
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,55.84,45.39
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,60.12,49.18
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,64.74,53.12
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,64.51,52.62
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,66.6,54.29
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,68.68,55.95
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,68.25,55.37
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,69.46,56.25
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,123.7,69.7
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,182.89,109.44
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,235.21,151.98
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,287.62,198.86
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,338.23,247.2
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,387.44,294.85
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,397.5,313.03
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,385.75,310.53
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,471.41,383.57
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,556.74,457.38
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,588.89,487.66
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,617.86,515.01
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,639.2,536.19
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,656.84,553.98
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,667.23,564.52
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,673.83,570.69
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,667.97,566.6
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,664.9,564.13
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,639.69,542.7
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,610.8,516.67
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,553.45,465.92
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,493.42,407.95
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,375.57,265.77
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,216.41,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,9.83,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,22.89,11.75
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,30.29,21.56
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,37.79,29.07
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,42.89,34.11
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,48.04,39.03
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,51.74,42.55
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,55.44,46.0
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,57.81,48.06
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,60.19,50.09
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,62.04,51.7
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,63.88,53.3
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,84.8,72.22
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,123.4,106.92
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,118.39,81.51
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,184.4,112.31
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,229.08,160.01
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,254.85,193.89
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,316.16,241.84
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,392.44,305.69
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,439.07,351.33
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,483.58,394.4
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,523.7,432.87
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,560.9,467.98
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,592.07,497.38
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,619.83,523.31
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,641.36,543.42
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,659.18,560.0
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,668.34,569.31
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,673.62,574.38
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,673.94,573.94
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,664.03,565.23
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,635.77,540.91
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,603.57,511.8
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,545.35,460.66
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,484.08,402.43
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,281.98,206.82
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,17.31,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,8.65,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
